Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,439.0,49.0,5.1,10.7,126.0,242.48,193.21
2018,2,11,17,0,371.0,38.0,5.0,10.3,84.0,180.4,135.37
2018,2,11,17,15,269.5,28.5,4.95,10.1,54.0,116.0,63.47
2018,2,11,17,30,168.0,19.0,4.9,9.9,24.0,52.54,0.0
2018,2,11,17,45,84.0,9.5,4.85,9.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,6,45,45.0,5.0,1.25,4.6,4.0,0.0,0.0
2018,2,12,7,0,90.0,10.0,1.2,5.1,8.0,0.0,0.0
2018,2,12,7,15,252.0,18.5,1.5,5.95,34.5,70.89,0.0
2018,2,12,7,30,414.0,27.0,1.8,6.8,61.0,157.57,96.11
2018,2,12,7,45,518.0,32.5,2.05,7.65,104.0,223.14,169.15
2018,2,12,8,0,622.0,38.0,2.3,8.5,147.0,302.53,241.51
2018,2,12,8,15,681.5,42.0,2.55,9.0,194.0,370.96,304.35
2018,2,12,8,30,741.0,46.0,2.8,9.5,241.0,444.63,369.73
2018,2,12,8,45,778.5,49.5,3.0,10.0,287.0,510.15,426.38
2018,2,12,9,0,816.0,53.0,3.2,10.5,333.0,573.09,479.15
2018,2,12,9,15,840.5,55.5,3.15,10.85,375.5,631.71,526.12
2018,2,12,9,30,865.0,58.0,3.1,11.2,418.0,690.23,569.41
2018,2,12,9,45,880.5,61.0,3.1,11.55,456.0,742.16,606.56
2018,2,12,10,0,896.0,64.0,3.1,11.9,494.0,792.49,641.79
2018,2,12,10,15,909.0,65.5,3.05,12.25,526.0,836.96,671.76
2018,2,12,10,30,922.0,67.0,3.0,12.6,558.0,879.06,699.55
2018,2,12,10,45,931.5,67.5,3.0,12.95,583.0,914.17,722.33
2018,2,12,11,0,941.0,68.0,3.0,13.3,608.0,946.21,742.79
2018,2,12,11,15,946.5,69.0,3.0,13.5,626.0,971.89,759.13
2018,2,12,11,30,952.0,70.0,3.0,13.7,644.0,993.96,773.01
2018,2,12,11,45,954.5,70.5,3.0,13.9,653.5,1008.79,781.97
2018,2,12,12,0,957.0,71.0,3.0,14.1,663.0,1019.71,788.42
2018,2,12,12,15,956.5,72.0,3.05,14.2,665.0,1024.37,791.51
2018,2,12,12,30,956.0,73.0,3.1,14.3,667.0,1025.01,792.07
2018,2,12,12,45,952.0,73.5,3.1,14.4,660.5,1017.63,786.86
2018,2,12,13,0,948.0,74.0,3.1,14.5,654.0,1006.31,779.19
2018,2,12,13,15,944.0,73.0,3.1,14.55,640.0,989.25,767.86
2018,2,12,13,30,940.0,72.0,3.1,14.6,626.0,968.44,754.08
2018,2,12,13,45,933.0,71.0,3.15,14.6,604.5,941.28,736.46
2018,2,12,14,0,926.0,70.0,3.2,14.6,583.0,910.77,716.46
2018,2,12,14,15,914.5,69.0,3.15,14.55,554.0,873.26,690.78
2018,2,12,14,30,903.0,68.0,3.1,14.5,525.0,833.05,663.05
2018,2,12,14,45,886.0,66.5,3.05,14.45,489.5,785.46,629.64
2018,2,12,15,0,869.0,65.0,3.0,14.4,454.0,736.13,594.53
2018,2,12,15,15,846.0,62.5,3.0,14.4,413.0,679.9,553.76
2018,2,12,15,30,823.0,60.0,3.0,14.4,372.0,628.17,514.77
2018,2,12,15,45,791.0,57.5,2.4,13.75,328.0,565.07,463.23
2018,2,12,16,0,759.0,55.0,1.8,13.1,284.0,502.95,410.9
2018,2,12,16,15,694.5,52.5,1.7,12.15,235.5,425.78,347.26
2018,2,12,16,30,630.0,50.0,1.6,11.2,187.0,353.72,285.46
2018,2,12,16,45,524.0,44.5,1.55,10.3,139.5,271.12,213.74
2018,2,12,17,0,418.0,39.0,1.5,9.4,92.0,197.11,147.79
2018,2,12,17,15,272.5,28.0,1.65,9.15,56.5,117.49,68.54
2018,2,12,17,30,127.0,17.0,1.8,8.9,21.0,42.16,0.0
2018,2,12,17,45,63.5,8.5,1.95,8.6,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,6,45,44.0,4.5,1.85,3.8,4.5,0.0,0.0
2018,2,13,7,0,88.0,9.0,1.9,4.3,9.0,8.19,0.0
2018,2,13,7,15,247.0,19.5,2.15,5.1,37.0,70.85,0.0
2018,2,13,7,30,406.0,30.0,2.4,5.9,65.0,159.2,101.87
2018,2,13,7,45,509.0,37.0,2.7,6.7,109.0,227.96,174.73
2018,2,13,8,0,612.0,44.0,3.0,7.5,153.0,305.2,245.61
2018,2,13,8,15,672.0,48.5,2.9,8.15,200.5,374.46,308.85
2018,2,13,8,30,732.0,53.0,2.8,8.8,248.0,448.86,374.1
2018,2,13,8,45,768.0,56.5,2.75,9.5,294.0,513.4,428.96
2018,2,13,9,0,804.0,60.0,2.7,10.2,340.0,579.71,482.88
2018,2,13,9,15,831.5,62.0,2.5,10.9,383.0,639.93,529.2
2018,2,13,9,30,859.0,64.0,2.3,11.6,426.0,694.55,567.61
2018,2,13,9,45,880.5,65.5,2.1,12.35,465.0,748.91,603.55
2018,2,13,10,0,902.0,67.0,1.9,13.1,504.0,802.15,637.19
2018,2,13,10,15,914.5,68.5,1.75,13.6,536.0,846.49,664.27
2018,2,13,10,30,927.0,70.0,1.6,14.1,568.0,888.39,688.85
2018,2,13,10,45,935.0,71.5,1.45,14.6,593.0,923.63,708.08
2018,2,13,11,0,943.0,73.0,1.3,15.1,618.0,955.69,724.6
2018,2,13,11,15,949.0,73.5,1.15,15.45,636.0,981.29,736.73
2018,2,13,11,30,955.0,74.0,1.0,15.8,654.0,1003.27,746.16
2018,2,13,11,45,958.0,74.5,0.9,16.1,664.0,1018.63,752.27
2018,2,13,12,0,961.0,75.0,0.8,16.4,674.0,1030.07,755.91
2018,2,13,12,15,961.5,75.0,0.75,16.6,676.0,1034.45,756.6
2018,2,13,12,30,962.0,75.0,0.7,16.8,678.0,1034.79,755.0
2018,2,13,12,45,960.0,75.5,0.65,17.0,672.0,1029.29,749.94
2018,2,13,13,0,958.0,76.0,0.6,17.2,666.0,1019.79,742.64
2018,2,13,13,15,953.0,75.0,0.65,17.2,651.5,1001.63,733.02
2018,2,13,13,30,948.0,74.0,0.7,17.2,637.0,979.71,721.15
2018,2,13,13,45,940.0,73.5,0.75,17.25,615.0,952.06,705.45
2018,2,13,14,0,932.0,73.0,0.8,17.3,593.0,921.06,687.51
2018,2,13,14,15,887.0,80.5,0.85,17.2,555.5,865.2,653.18
2018,2,13,14,30,842.0,88.0,0.9,17.1,518.0,815.94,622.86
2018,2,13,14,45,793.5,91.0,0.95,17.0,474.5,750.2,580.21
2018,2,13,15,0,745.0,94.0,1.0,16.9,431.0,688.93,539.66
2018,2,13,15,15,742.0,85.5,1.0,16.9,396.0,643.75,508.67
2018,2,13,15,30,739.0,77.0,1.0,16.9,361.0,593.63,471.91
2018,2,13,15,45,708.0,72.5,0.85,16.05,318.0,535.33,427.48
2018,2,13,16,0,677.0,68.0,0.7,15.2,275.0,475.28,380.23
2018,2,13,16,15,631.5,61.0,0.8,14.45,229.5,406.58,325.92
2018,2,13,16,30,586.0,54.0,0.9,13.7,184.0,341.52,271.76
2018,2,13,16,45,483.0,48.0,1.0,12.95,138.0,259.07,202.01
2018,2,13,17,0,380.0,42.0,1.1,12.2,92.0,187.5,139.63
2018,2,13,17,15,240.0,29.5,1.1,11.95,56.5,110.93,67.13
2018,2,13,17,30,100.0,17.0,1.1,11.7,21.0,36.51,0.0
2018,2,13,17,45,50.0,8.5,1.15,11.4,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,37.0,4.5,1.0,6.5,4.5,0.0,0.0
2018,2,14,7,0,74.0,9.0,1.0,6.6,9.0,8.19,0.0
2018,2,14,7,15,143.5,19.5,1.15,7.35,29.0,48.67,0.0
2018,2,14,7,30,213.0,30.0,1.3,8.1,49.0,105.19,68.78
2018,2,14,7,45,332.0,42.5,1.4,8.85,93.0,174.06,133.11
2018,2,14,8,0,451.0,55.0,1.5,9.6,137.0,256.2,204.82
2018,2,14,8,15,554.5,58.0,1.6,10.05,188.0,334.74,273.55
2018,2,14,8,30,658.0,61.0,1.7,10.5,239.0,423.3,349.03
2018,2,14,8,45,559.5,84.5,1.75,10.95,254.5,430.94,357.23
2018,2,14,9,0,461.0,108.0,1.8,11.4,270.0,421.95,350.68
2018,2,14,9,15,317.5,134.5,1.85,11.9,252.5,367.55,305.79
2018,2,14,9,30,174.0,161.0,1.9,12.4,235.0,298.83,247.64
2018,2,14,9,45,117.5,182.5,1.95,12.9,234.5,288.13,237.18
2018,2,14,10,0,61.0,204.0,2.0,13.4,234.0,258.91,211.21
2018,2,14,10,15,47.0,205.5,2.2,14.1,229.5,249.76,202.79
2018,2,14,10,30,33.0,207.0,2.4,14.8,225.0,239.85,193.64
2018,2,14,10,45,94.5,230.5,2.6,15.5,285.0,321.72,260.47
2018,2,14,11,0,156.0,254.0,2.8,16.2,345.0,423.63,340.76
2018,2,14,11,15,280.5,246.0,2.9,16.55,415.5,550.76,440.46
2018,2,14,11,30,405.0,238.0,3.0,16.9,486.0,664.19,527.0
2018,2,14,11,45,493.5,215.5,3.1,17.25,522.0,747.26,588.46
2018,2,14,12,0,582.0,193.0,3.2,17.6,558.0,811.49,635.88
2018,2,14,12,15,674.5,164.5,3.3,17.65,589.0,879.62,684.25
2018,2,14,12,30,767.0,136.0,3.4,17.7,620.0,936.31,724.05
2018,2,14,12,45,752.5,140.0,3.5,17.75,611.0,923.52,715.32
2018,2,14,13,0,738.0,144.0,3.6,17.8,602.0,907.51,704.97
2018,2,14,13,15,780.0,128.0,3.7,17.65,603.0,918.28,714.2
2018,2,14,13,30,822.0,112.0,3.8,17.5,604.0,919.13,716.38
2018,2,14,13,45,668.5,149.5,3.9,17.35,540.5,810.93,640.41
2018,2,14,14,0,515.0,187.0,4.0,17.2,477.0,692.61,553.66
2018,2,14,14,15,539.0,169.5,4.1,16.9,459.5,677.16,545.07
2018,2,14,14,30,563.0,152.0,4.2,16.6,442.0,658.08,532.93
2018,2,14,14,45,625.0,128.0,4.3,16.25,430.0,665.12,541.14
2018,2,14,15,0,687.0,104.0,4.4,15.9,418.0,658.09,538.17
2018,2,14,15,15,645.5,103.0,4.4,15.9,377.0,596.83,490.41
2018,2,14,15,30,604.0,102.0,4.4,15.9,336.0,536.94,442.71
2018,2,14,15,45,426.0,109.5,4.25,14.75,265.0,400.35,332.55
2018,2,14,16,0,248.0,117.0,4.1,13.6,194.0,276.15,229.54
2018,2,14,16,15,380.0,87.5,3.9,12.75,183.5,305.35,253.31
2018,2,14,16,30,512.0,58.0,3.7,11.9,173.0,312.94,255.91
2018,2,14,16,45,500.0,48.5,3.5,11.05,139.0,266.44,212.04
2018,2,14,17,0,488.0,39.0,3.3,10.2,105.0,220.69,166.9
2018,2,14,17,15,330.0,29.5,3.3,9.8,66.0,136.3,86.59
2018,2,14,17,30,172.0,20.0,3.3,9.4,27.0,54.43,0.0
2018,2,14,17,45,86.0,10.0,3.3,9.0,13.5,9.1,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,2.8,4.25,5.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.0,4.6,11.0,25.48,0.0
2018,2,15,7,15,267.0,21.0,3.2,5.2,41.5,85.89,0.0
2018,2,15,7,30,436.0,31.0,3.4,5.8,72.0,169.21,114.64
2018,2,15,7,45,540.5,37.0,3.65,6.45,118.0,236.32,182.62
2018,2,15,8,0,645.0,43.0,3.9,7.1,164.0,318.5,257.93
2018,2,15,8,15,703.5,47.0,3.95,7.75,212.5,388.41,322.29
2018,2,15,8,30,762.0,51.0,4.0,8.4,261.0,463.33,388.74
2018,2,15,8,45,804.0,53.5,4.1,9.1,309.5,531.74,447.67
2018,2,15,9,0,846.0,56.0,4.2,9.8,358.0,597.93,502.83
2018,2,15,9,15,873.0,58.5,4.25,10.45,403.0,659.94,552.5
2018,2,15,9,30,900.0,61.0,4.3,11.1,448.0,721.98,598.33
2018,2,15,9,45,919.0,62.0,4.4,11.75,487.0,775.72,636.91
2018,2,15,10,0,938.0,63.0,4.5,12.4,526.0,828.0,673.73
2018,2,15,10,15,951.5,63.5,4.5,12.9,558.5,873.3,704.47
2018,2,15,10,30,965.0,64.0,4.5,13.4,591.0,916.1,732.95
2018,2,15,10,45,977.5,65.0,4.55,13.9,619.0,955.86,759.31
2018,2,15,11,0,990.0,66.0,4.6,14.4,647.0,992.53,783.23
2018,2,15,11,15,997.5,66.0,4.65,14.75,666.0,1019.9,800.92
2018,2,15,11,30,1005.0,66.0,4.7,15.1,685.0,1043.52,816.04
2018,2,15,11,45,1008.5,65.5,4.7,15.45,695.0,1058.73,824.88
2018,2,15,12,0,1012.0,65.0,4.7,15.8,705.0,1069.82,831.01
2018,2,15,12,15,1012.0,65.5,4.7,15.95,707.0,1074.55,833.55
2018,2,15,12,30,1012.0,66.0,4.7,16.1,709.0,1075.01,833.35
2018,2,15,12,45,1009.5,66.5,4.7,16.25,703.0,1068.77,828.72
2018,2,15,13,0,1007.0,67.0,4.7,16.4,697.0,1058.32,821.38
2018,2,15,13,15,1001.5,66.5,4.65,16.45,681.5,1039.61,808.31
2018,2,15,13,30,996.0,66.0,4.6,16.5,666.0,1016.95,792.67
2018,2,15,13,45,985.5,65.5,4.55,16.5,642.0,985.92,771.39
2018,2,15,14,0,975.0,65.0,4.5,16.5,618.0,951.48,747.74
2018,2,15,14,15,938.5,70.0,4.4,16.4,580.5,898.48,710.57
2018,2,15,14,30,902.0,75.0,4.3,16.3,543.0,844.11,672.18
2018,2,15,14,45,872.0,75.5,4.2,16.15,503.5,795.33,637.8
2018,2,15,15,0,842.0,76.0,4.1,16.0,464.0,738.37,596.85
2018,2,15,15,15,819.0,73.0,4.1,16.0,423.0,681.74,555.53
2018,2,15,15,30,796.0,70.0,4.1,16.0,382.0,624.57,511.78
2018,2,15,15,45,765.5,66.0,3.2,15.0,337.5,561.45,460.65
2018,2,15,16,0,735.0,62.0,2.3,14.0,293.0,499.25,408.52
2018,2,15,16,15,691.0,57.0,2.15,12.85,246.5,430.4,351.71
2018,2,15,16,30,647.0,52.0,2.0,11.7,200.0,364.71,295.15
2018,2,15,16,45,556.5,46.5,1.85,10.55,152.5,286.59,226.94
2018,2,15,17,0,466.0,41.0,1.7,9.4,105.0,215.5,163.26
2018,2,15,17,15,312.5,30.5,1.75,9.05,66.0,132.47,86.55
2018,2,15,17,30,159.0,20.0,1.8,8.7,27.0,60.29,0.0
2018,2,15,17,45,79.5,10.0,1.8,8.3,13.5,21.24,0.0
2018,2,15,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,16,6,45,50.5,5.0,0.95,4.85,5.5,0.0,0.0
2018,2,16,7,0,101.0,10.0,0.9,5.2,11.0,25.06,0.0
2018,2,16,7,15,268.0,20.5,1.1,5.85,42.5,86.63,0.0
2018,2,16,7,30,435.0,31.0,1.3,6.5,74.0,169.23,116.15
2018,2,16,7,45,531.5,37.5,1.5,7.2,119.0,234.28,180.11
2018,2,16,8,0,628.0,44.0,1.7,7.9,164.0,313.37,251.53
2018,2,16,8,15,685.0,48.5,1.75,8.6,212.0,382.3,313.48
2018,2,16,8,30,742.0,53.0,1.8,9.3,260.0,456.16,377.22
2018,2,16,8,45,778.0,56.0,1.85,10.0,306.5,520.86,431.3
2018,2,16,9,0,814.0,59.0,1.9,10.7,353.0,587.32,484.56
2018,2,16,9,15,840.0,61.5,1.9,11.3,396.5,647.84,531.08
2018,2,16,9,30,866.0,64.0,1.9,11.9,440.0,702.65,569.91
2018,2,16,9,45,884.5,65.5,1.95,12.55,478.5,755.28,606.0
2018,2,16,10,0,903.0,67.0,2.0,13.2,517.0,806.52,640.32
2018,2,16,10,15,915.5,69.0,2.0,13.65,549.5,851.68,669.68
2018,2,16,10,30,928.0,71.0,2.0,14.1,582.0,894.4,696.88
2018,2,16,10,45,938.5,71.5,2.05,14.55,608.0,930.75,719.89
2018,2,16,11,0,949.0,72.0,2.1,15.0,634.0,964.04,740.68
2018,2,16,11,15,955.5,72.5,2.1,15.3,652.5,990.3,756.46
2018,2,16,11,30,962.0,73.0,2.1,15.6,671.0,1012.92,769.85
2018,2,16,11,45,964.5,74.0,2.1,15.95,681.0,1028.54,778.5
2018,2,16,12,0,967.0,75.0,2.1,16.3,691.0,1040.18,784.68
2018,2,16,12,15,967.5,75.0,2.15,16.5,693.0,1044.57,787.34
2018,2,16,12,30,968.0,75.0,2.2,16.7,695.0,1044.87,787.55
2018,2,16,12,45,966.0,75.0,2.3,16.95,689.0,1038.65,784.09
2018,2,16,13,0,964.0,75.0,2.4,17.2,683.0,1028.38,778.11
2018,2,16,13,15,959.0,74.5,2.45,17.3,668.0,1010.66,767.14
2018,2,16,13,30,954.0,74.0,2.5,17.4,653.0,989.13,753.73
2018,2,16,13,45,945.0,73.0,2.55,17.5,630.0,959.67,734.95
2018,2,16,14,0,936.0,72.0,2.6,17.6,607.0,926.87,713.86
2018,2,16,14,15,912.5,73.5,2.55,17.5,574.0,881.6,683.63
2018,2,16,14,30,889.0,75.0,2.5,17.4,541.0,834.35,651.8
2018,2,16,14,45,840.0,80.5,2.45,17.35,497.5,777.02,612.23
2018,2,16,15,0,791.0,86.0,2.4,17.3,454.0,712.67,566.92
2018,2,16,15,15,766.5,82.5,2.4,17.3,413.5,656.35,526.92
2018,2,16,15,30,742.0,79.0,2.4,17.3,373.0,599.75,484.15
2018,2,16,15,45,712.0,73.5,1.75,16.3,329.0,540.34,436.52
2018,2,16,16,0,682.0,68.0,1.1,15.3,285.0,479.22,385.88
2018,2,16,16,15,654.0,60.0,1.1,14.6,241.5,417.69,336.17
2018,2,16,16,30,626.0,52.0,1.1,13.9,198.0,357.89,285.47
2018,2,16,16,45,557.5,46.0,1.15,13.25,153.5,286.54,223.83
2018,2,16,17,0,489.0,40.0,1.2,12.6,109.0,222.24,166.24
2018,2,16,17,15,344.0,30.5,1.15,12.45,70.0,141.08,92.64
2018,2,16,17,30,199.0,21.0,1.1,12.3,31.0,70.01,0.0
2018,2,16,17,45,99.5,10.5,1.1,12.15,15.5,24.71,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,5.5,0.7,8.5,6.0,0.0,0.0
2018,2,17,7,0,95.0,11.0,0.7,8.6,12.0,25.05,0.0
2018,2,17,7,15,255.0,22.5,0.7,9.25,44.0,86.29,0.0
2018,2,17,7,30,415.0,34.0,0.7,9.9,76.0,166.69,114.72
2018,2,17,7,45,510.5,40.5,0.75,10.5,120.5,233.44,177.31
2018,2,17,8,0,606.0,47.0,0.8,11.1,165.0,310.73,245.28
2018,2,17,8,15,663.5,51.5,0.75,11.7,213.0,376.4,302.5
2018,2,17,8,30,721.0,56.0,0.7,12.3,261.0,449.54,363.16
2018,2,17,8,45,758.5,59.5,0.6,12.9,307.5,514.74,414.53
2018,2,17,9,0,796.0,63.0,0.5,13.5,354.0,581.9,464.64
2018,2,17,9,15,823.0,65.0,0.5,14.05,397.0,641.78,508.24
2018,2,17,9,30,850.0,67.0,0.5,14.6,440.0,701.72,548.71
2018,2,17,9,45,871.5,67.5,0.45,15.15,478.5,749.09,577.86
2018,2,17,10,0,893.0,68.0,0.4,15.7,517.0,801.03,609.41
2018,2,17,10,15,905.5,69.5,0.35,16.25,549.0,845.26,634.83
2018,2,17,10,30,918.0,71.0,0.3,16.8,581.0,887.08,658.15
2018,2,17,10,45,927.0,72.0,0.3,17.35,606.5,922.47,677.9
2018,2,17,11,0,936.0,73.0,0.3,17.9,632.0,954.75,695.54
2018,2,17,11,15,942.0,73.5,0.4,18.5,649.5,980.3,710.95
2018,2,17,11,30,948.0,74.0,0.5,19.1,667.0,1002.24,724.34
2018,2,17,11,45,951.5,74.0,0.6,19.7,677.0,1017.39,733.66
2018,2,17,12,0,955.0,74.0,0.7,20.3,687.0,1028.65,740.77
2018,2,17,12,15,954.5,74.5,0.75,20.5,688.5,1032.62,743.5
2018,2,17,12,30,954.0,75.0,0.8,20.7,690.0,1032.55,743.98
2018,2,17,12,45,952.5,74.0,0.9,20.85,683.5,1025.6,741.6
2018,2,17,13,0,951.0,73.0,1.0,21.0,677.0,1014.65,736.82
2018,2,17,13,15,946.5,72.5,1.05,21.0,662.5,997.53,727.63
2018,2,17,13,30,942.0,72.0,1.1,21.0,648.0,976.64,716.14
2018,2,17,13,45,935.0,71.0,1.2,21.05,626.5,949.19,701.12
2018,2,17,14,0,928.0,70.0,1.3,21.1,605.0,918.36,683.71
2018,2,17,14,15,917.0,69.0,1.35,20.95,576.0,880.89,661.4
2018,2,17,14,30,906.0,68.0,1.4,20.8,547.0,840.67,636.95
2018,2,17,14,45,890.0,66.5,1.45,20.65,511.0,793.37,607.17
2018,2,17,15,0,874.0,65.0,1.5,20.5,475.0,744.22,575.51
2018,2,17,15,15,853.0,63.0,1.5,20.5,434.5,689.37,538.26
2018,2,17,15,30,832.0,61.0,1.5,20.5,394.0,633.76,499.23
2018,2,17,15,45,801.0,58.5,1.3,19.35,349.0,575.4,455.61
2018,2,17,16,0,770.0,56.0,1.1,18.2,304.0,512.9,407.3
2018,2,17,16,15,724.5,52.0,1.2,17.05,256.5,442.56,352.61
2018,2,17,16,30,679.0,48.0,1.3,15.9,209.0,375.52,297.55
2018,2,17,16,45,606.0,43.0,1.35,14.8,162.5,300.24,233.41
2018,2,17,17,0,533.0,38.0,1.4,13.7,116.0,234.84,175.25
2018,2,17,17,15,376.5,30.0,1.55,13.2,74.5,149.44,99.48
2018,2,17,17,30,220.0,22.0,1.7,12.7,33.0,75.89,0.0
2018,2,17,17,45,110.0,11.0,1.9,12.25,16.5,26.74,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,47.0,6.0,3.75,9.15,6.5,0.0,0.0
2018,2,18,7,0,94.0,12.0,3.9,9.4,13.0,25.83,0.0
2018,2,18,7,15,254.5,24.0,4.2,9.7,46.5,88.33,10.51
2018,2,18,7,30,415.0,36.0,4.5,10.0,80.0,168.83,118.58
2018,2,18,7,45,487.5,43.5,4.85,10.35,121.5,229.1,177.05
2018,2,18,8,0,560.0,51.0,5.2,10.7,163.0,297.22,240.03
2018,2,18,8,15,507.0,63.5,5.3,11.0,185.0,320.79,265.78
2018,2,18,8,30,454.0,76.0,5.4,11.3,207.0,337.42,283.39
2018,2,18,8,45,459.5,93.5,5.5,11.6,245.0,381.04,321.84
2018,2,18,9,0,465.0,111.0,5.6,11.9,283.0,429.09,362.54
2018,2,18,9,15,607.5,102.0,5.6,12.2,354.5,544.33,458.37
2018,2,18,9,30,750.0,93.0,5.6,12.5,426.0,665.11,556.05
2018,2,18,9,45,829.0,82.5,5.6,12.8,479.0,742.5,614.36
2018,2,18,10,0,908.0,72.0,5.6,13.1,532.0,819.13,670.89
2018,2,18,10,15,920.5,72.5,5.65,13.35,564.0,862.72,701.79
2018,2,18,10,30,933.0,73.0,5.7,13.6,596.0,903.82,730.7
2018,2,18,10,45,941.0,74.5,5.7,13.8,621.5,939.4,755.16
2018,2,18,11,0,949.0,76.0,5.7,14.0,647.0,971.76,777.15
2018,2,18,11,15,953.5,77.5,5.8,14.15,665.0,997.41,795.05
2018,2,18,11,30,958.0,79.0,5.9,14.3,683.0,1019.35,810.36
2018,2,18,11,45,959.0,80.5,6.0,14.4,693.0,1034.07,820.73
2018,2,18,12,0,960.0,82.0,6.1,14.5,703.0,1044.79,828.41
2018,2,18,12,15,941.0,88.5,6.25,14.45,698.5,1037.96,824.4
2018,2,18,12,30,922.0,95.0,6.4,14.4,694.0,1026.98,817.57
2018,2,18,12,45,896.5,102.5,6.55,14.3,680.5,1006.91,804.35
2018,2,18,13,0,871.0,110.0,6.7,14.2,667.0,993.59,796.17
2018,2,18,13,15,850.0,110.5,6.85,14.0,644.5,962.59,775.17
2018,2,18,13,30,829.0,111.0,7.0,13.8,622.0,928.59,751.85
2018,2,18,13,45,706.5,140.0,7.1,13.55,565.0,837.72,684.87
2018,2,18,14,0,584.0,169.0,7.2,13.3,508.0,741.69,612.44
2018,2,18,14,15,724.5,129.0,7.2,12.95,529.0,800.1,660.4
2018,2,18,14,30,865.0,89.0,7.2,12.6,550.0,840.63,693.78
2018,2,18,14,45,736.0,104.5,7.2,12.2,478.5,728.1,607.77
2018,2,18,15,0,607.0,120.0,7.2,11.8,407.0,618.21,521.24
2018,2,18,15,15,567.5,110.0,7.2,11.8,360.5,551.17,466.82
2018,2,18,15,30,528.0,100.0,7.2,11.8,314.0,485.86,412.67
2018,2,18,15,45,624.5,85.0,6.9,11.0,309.5,500.75,425.75
2018,2,18,16,0,721.0,70.0,6.6,10.2,305.0,504.11,427.51
2018,2,18,16,15,682.0,64.5,6.3,9.75,259.5,437.62,368.74
2018,2,18,16,30,643.0,59.0,6.0,9.3,214.0,373.88,310.72
2018,2,18,16,45,570.0,53.0,5.75,8.8,167.5,299.27,242.51
2018,2,18,17,0,497.0,47.0,5.5,8.3,121.0,231.97,179.66
2018,2,18,17,15,353.0,36.0,5.4,8.0,79.0,148.43,103.29
2018,2,18,17,30,209.0,25.0,5.3,7.7,37.0,76.41,0.0
2018,2,18,17,45,104.5,12.5,5.2,7.4,18.5,27.25,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,41.5,6.5,2.45,3.5,7.0,0.0,0.0
2018,2,19,7,0,83.0,13.0,2.6,3.8,14.0,25.05,0.0
2018,2,19,7,15,238.5,26.0,2.85,4.35,48.5,87.41,23.48
2018,2,19,7,30,394.0,39.0,3.1,4.9,83.0,165.92,120.08
2018,2,19,7,45,501.0,45.5,3.3,5.45,129.5,236.19,185.79
2018,2,19,8,0,608.0,52.0,3.5,6.0,176.0,318.12,260.21
2018,2,19,8,15,667.0,56.0,3.45,6.45,224.5,384.21,320.91
2018,2,19,8,30,726.0,60.0,3.4,6.9,273.0,458.16,386.16
2018,2,19,8,45,768.5,63.0,3.35,7.4,321.5,526.21,444.25
2018,2,19,9,0,811.0,66.0,3.3,7.9,370.0,596.65,502.07
2018,2,19,9,15,839.0,68.0,3.15,8.2,414.0,658.14,550.72
2018,2,19,9,30,867.0,70.0,3.0,8.5,458.0,719.73,595.96
2018,2,19,9,45,889.5,70.0,2.9,8.8,497.5,768.13,629.7
2018,2,19,10,0,912.0,70.0,2.8,9.1,537.0,821.1,666.15
2018,2,19,10,15,925.0,71.0,2.7,9.25,569.5,865.9,696.13
2018,2,19,10,30,938.0,72.0,2.6,9.4,602.0,908.24,723.83
2018,2,19,10,45,946.5,73.5,2.5,9.6,628.0,944.43,746.57
2018,2,19,11,0,955.0,75.0,2.4,9.8,654.0,977.4,766.77
2018,2,19,11,15,958.5,76.0,2.35,9.9,671.0,1001.63,781.54
2018,2,19,11,30,962.0,77.0,2.3,10.0,688.0,1022.08,793.79
2018,2,19,11,45,963.5,77.0,2.3,10.1,697.0,1035.48,801.9
2018,2,19,12,0,965.0,77.0,2.3,10.2,706.0,1044.86,807.5
2018,2,19,12,15,965.0,78.0,2.35,10.3,708.0,1049.94,811.01
2018,2,19,12,30,965.0,79.0,2.4,10.4,710.0,1050.92,811.95
2018,2,19,12,45,962.0,79.0,2.4,10.55,703.5,1043.64,806.71
2018,2,19,13,0,959.0,79.0,2.4,10.7,697.0,1032.32,799.0
2018,2,19,13,15,954.5,78.5,2.45,10.7,682.5,1015.01,788.36
2018,2,19,13,30,950.0,78.0,2.5,10.7,668.0,993.87,775.21
2018,2,19,13,45,683.5,128.0,2.55,10.7,545.0,803.18,641.01
2018,2,19,14,0,417.0,178.0,2.6,10.7,422.0,596.69,486.43
2018,2,19,14,15,508.0,157.5,2.55,10.65,440.5,638.31,522.15
2018,2,19,14,30,599.0,137.0,2.5,10.6,459.0,680.5,555.66
2018,2,19,14,45,720.5,107.5,2.5,10.55,469.5,719.9,586.32
2018,2,19,15,0,842.0,78.0,2.5,10.5,480.0,743.64,605.22
2018,2,19,15,15,798.0,78.0,2.5,10.5,433.0,675.28,554.64
2018,2,19,15,30,754.0,78.0,2.5,10.5,386.0,608.13,503.16
2018,2,19,15,45,772.5,68.0,2.1,10.15,352.5,569.99,471.59
2018,2,19,16,0,791.0,58.0,1.7,9.8,319.0,527.85,435.22
2018,2,19,16,15,751.0,53.5,1.55,9.05,271.0,458.39,377.19
2018,2,19,16,30,711.0,49.0,1.4,8.3,223.0,391.6,319.21
2018,2,19,16,45,625.5,45.0,1.25,7.6,173.5,310.39,247.85
2018,2,19,17,0,540.0,41.0,1.1,6.9,124.0,240.41,184.42
2018,2,19,17,15,377.0,32.0,1.15,6.5,80.0,151.41,105.8
2018,2,19,17,30,214.0,23.0,1.2,6.1,36.0,76.73,7.28
2018,2,19,17,45,107.0,11.5,1.2,5.75,18.0,26.69,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,20,6,45,93.5,8.5,1.6,-0.65,10.5,0.0,0.0
2018,2,20,7,0,187.0,17.0,1.7,0.0,21.0,45.37,0.0
2018,2,20,7,15,337.5,25.5,1.75,0.7,55.5,110.07,42.4
2018,2,20,7,30,488.0,34.0,1.8,1.4,90.0,188.39,138.15
2018,2,20,7,45,343.0,44.0,1.9,2.1,92.5,180.72,144.05
2018,2,20,8,0,198.0,54.0,2.0,2.8,95.0,151.23,125.14
2018,2,20,8,15,101.5,78.5,1.85,3.8,99.5,130.37,109.16
2018,2,20,8,30,5.0,103.0,1.7,4.8,104.0,99.09,81.72
2018,2,20,8,45,21.0,125.0,1.55,5.75,132.5,130.04,108.5
2018,2,20,9,0,37.0,147.0,1.4,6.7,161.0,171.61,143.68
2018,2,20,9,15,63.5,170.5,1.3,7.35,198.0,216.37,181.13
2018,2,20,9,30,90.0,194.0,1.2,8.0,235.0,263.72,219.85
2018,2,20,9,45,141.0,211.0,1.1,8.7,281.0,337.3,279.25
2018,2,20,10,0,192.0,228.0,1.0,9.4,327.0,402.79,330.27
2018,2,20,10,15,297.0,221.5,1.05,9.7,385.5,504.43,410.26
2018,2,20,10,30,402.0,215.0,1.1,10.0,444.0,614.0,493.2
2018,2,20,10,45,519.5,190.5,1.15,10.35,499.5,704.8,560.7
2018,2,20,11,0,637.0,166.0,1.2,10.7,555.0,806.68,633.11
2018,2,20,11,15,670.5,160.0,1.25,10.9,580.0,845.91,658.78
2018,2,20,11,30,704.0,154.0,1.3,11.1,605.0,883.15,683.71
2018,2,20,11,45,783.5,133.0,1.3,11.25,641.5,938.41,720.13
2018,2,20,12,0,863.0,112.0,1.3,11.4,678.0,998.89,759.25
2018,2,20,12,15,905.5,98.5,1.35,11.5,694.0,1017.6,771.25
2018,2,20,12,30,948.0,85.0,1.4,11.6,710.0,1042.84,788.28
2018,2,20,12,45,947.0,84.5,1.45,11.7,704.0,1036.94,784.82
2018,2,20,13,0,946.0,84.0,1.5,11.8,698.0,1027.04,779.3
2018,2,20,13,15,941.5,83.0,1.55,11.8,683.0,1009.23,768.93
2018,2,20,13,30,937.0,82.0,1.6,11.8,668.0,987.65,756.17
2018,2,20,13,45,929.0,81.5,1.65,11.8,646.0,959.83,739.19
2018,2,20,14,0,921.0,81.0,1.7,11.8,624.0,928.67,719.88
2018,2,20,14,15,909.5,80.0,1.7,11.7,594.5,890.74,695.34
2018,2,20,14,30,898.0,79.0,1.7,11.6,565.0,850.1,668.72
2018,2,20,14,45,848.5,85.0,1.75,11.5,520.5,792.07,629.8
2018,2,20,15,0,799.0,91.0,1.8,11.4,476.0,726.94,584.9
2018,2,20,15,15,583.5,120.0,1.8,11.4,388.5,574.03,469.3
2018,2,20,15,30,368.0,149.0,1.8,11.4,301.0,428.39,353.6
2018,2,20,15,45,271.0,142.0,1.65,10.8,247.0,330.3,274.72
2018,2,20,16,0,174.0,135.0,1.5,10.2,193.0,244.37,203.44
2018,2,20,16,15,147.0,116.0,1.35,9.55,160.0,200.67,166.68
2018,2,20,16,30,120.0,97.0,1.2,8.9,127.0,159.83,131.46
2018,2,20,16,45,88.5,77.5,1.1,8.25,97.0,119.63,96.35
2018,2,20,17,0,57.0,58.0,1.0,7.6,67.0,83.1,64.23
2018,2,20,17,15,32.5,39.0,1.0,7.3,43.5,48.63,33.48
2018,2,20,17,30,8.0,20.0,1.0,7.0,20.0,20.78,1.28
2018,2,20,17,45,4.0,10.0,1.0,6.65,10.0,9.7,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,21,6,45,79.0,8.5,0.85,4.35,10.5,0.0,0.0
2018,2,21,7,0,158.0,17.0,0.9,4.4,21.0,40.82,0.0
2018,2,21,7,15,299.0,26.5,1.05,4.7,55.0,103.48,47.25
2018,2,21,7,30,440.0,36.0,1.2,5.0,89.0,177.13,129.26
2018,2,21,7,45,531.0,42.5,1.35,5.3,135.5,244.24,191.7
2018,2,21,8,0,622.0,49.0,1.5,5.6,182.0,319.45,260.05
2018,2,21,8,15,678.0,53.5,1.55,6.3,231.0,388.21,321.56
2018,2,21,8,30,734.0,58.0,1.6,7.0,280.0,461.81,384.78
2018,2,21,8,45,773.5,61.0,1.6,7.7,328.0,528.62,439.97
2018,2,21,9,0,813.0,64.0,1.6,8.4,376.0,597.55,494.52
2018,2,21,9,15,839.0,66.5,1.6,8.95,420.5,658.47,541.01
2018,2,21,9,30,865.0,69.0,1.6,9.5,465.0,713.65,579.75
2018,2,21,9,45,884.0,70.5,1.6,10.05,504.0,766.94,615.86
2018,2,21,10,0,903.0,72.0,1.6,10.6,543.0,818.85,650.15
2018,2,21,10,15,917.0,73.5,1.55,10.95,576.5,864.87,679.43
2018,2,21,10,30,931.0,75.0,1.5,11.3,610.0,908.5,706.5
2018,2,21,10,45,939.0,77.0,1.5,11.65,636.0,944.69,728.76
2018,2,21,11,0,947.0,79.0,1.5,12.0,662.0,977.65,748.69
2018,2,21,11,15,952.0,80.0,1.55,12.2,680.0,1003.13,764.76
2018,2,21,11,30,957.0,81.0,1.6,12.4,698.0,1024.91,778.49
2018,2,21,11,45,959.0,81.5,1.6,12.6,707.5,1039.32,786.67
2018,2,21,12,0,961.0,82.0,1.6,12.8,717.0,1049.73,792.43
2018,2,21,12,15,961.0,82.5,1.75,12.9,719.0,1054.12,797.16
2018,2,21,12,30,961.0,83.0,1.9,13.0,721.0,1054.42,799.31
2018,2,21,12,45,958.5,83.0,2.0,13.1,714.5,1047.56,796.08
2018,2,21,13,0,956.0,83.0,2.1,13.2,708.0,1036.66,790.32
2018,2,21,13,15,950.5,83.0,2.15,13.2,693.0,1018.93,779.7
2018,2,21,13,30,945.0,83.0,2.2,13.2,678.0,997.42,766.64
2018,2,21,13,45,936.5,82.5,2.2,13.2,655.5,968.9,748.24
2018,2,21,14,0,928.0,82.0,2.2,13.2,633.0,937.03,727.58
2018,2,21,14,15,915.5,81.0,2.15,13.1,603.0,897.96,701.55
2018,2,21,14,30,903.0,80.0,2.1,13.0,573.0,856.22,673.52
2018,2,21,14,45,884.5,79.0,2.0,12.85,536.0,807.29,639.75
2018,2,21,15,0,866.0,78.0,1.9,12.7,499.0,762.93,608.97
2018,2,21,15,15,803.5,83.0,1.9,12.7,448.0,685.95,554.0
2018,2,21,15,30,741.0,88.0,1.9,12.7,397.0,614.52,500.2
2018,2,21,15,45,649.5,89.5,1.45,12.1,338.5,521.88,426.45
2018,2,21,16,0,558.0,91.0,1.0,11.5,280.0,436.1,356.54
2018,2,21,16,15,588.0,76.5,1.0,10.9,249.0,403.41,329.54
2018,2,21,16,30,618.0,62.0,1.0,10.3,218.0,366.09,296.25
2018,2,21,16,45,481.5,58.5,0.95,9.7,164.0,270.06,214.96
2018,2,21,17,0,345.0,55.0,0.9,9.1,110.0,187.73,144.59
2018,2,21,17,15,239.5,40.0,0.95,8.65,72.0,120.57,85.87
2018,2,21,17,30,134.0,25.0,1.0,8.2,34.0,62.31,19.45
2018,2,21,17,45,90.0,15.5,1.1,7.8,19.0,27.69,0.0
2018,2,21,18,0,46.0,6.0,1.2,7.4,4.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,1.25,6.9,2.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
