Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,30,6.0,180.0,3.6,16.1,184.0,163.53,129.28
2018,5,23,8,45,6.0,186.0,3.7,16.65,190.0,169.47,133.46
2018,5,23,9,0,6.0,192.0,3.8,17.2,196.0,175.39,137.63
2018,5,23,9,15,7.5,203.0,3.9,17.65,208.5,186.89,146.34
2018,5,23,9,30,9.0,214.0,4.0,18.1,221.0,198.54,155.11
2018,5,23,9,45,12.0,236.0,4.15,18.6,246.0,221.54,172.79
2018,5,23,10,0,15.0,258.0,4.3,19.1,271.0,244.83,190.54
2018,5,23,10,15,16.0,271.0,4.4,19.4,285.0,258.36,200.64
2018,5,23,10,30,17.0,284.0,4.5,19.7,299.0,271.93,210.76
2018,5,23,10,45,20.0,306.5,4.55,20.0,324.5,296.16,229.07
2018,5,23,11,0,23.0,329.0,4.6,20.3,350.0,330.79,255.17
2018,5,23,11,15,31.5,352.0,4.65,20.45,381.5,361.96,278.79
2018,5,23,11,30,40.0,375.0,4.7,20.6,413.0,393.26,302.37
2018,5,23,11,45,144.0,385.0,4.75,20.75,522.5,516.37,397.66
2018,5,23,12,0,248.0,395.0,4.8,20.9,632.0,639.08,489.82
2018,5,23,12,15,321.0,366.0,4.85,20.9,671.5,680.87,522.14
2018,5,23,12,30,394.0,337.0,4.9,20.9,711.0,732.47,561.38
2018,5,23,12,45,395.5,334.0,4.9,20.9,706.0,726.64,557.14
2018,5,23,13,0,397.0,331.0,4.9,20.9,701.0,718.87,551.83
2018,5,23,13,15,493.0,300.5,4.9,20.75,751.5,770.09,591.7
2018,5,23,13,30,589.0,270.0,4.9,20.6,802.0,817.64,628.2
2018,5,23,13,45,697.0,212.5,4.9,20.5,826.0,841.94,648.7
2018,5,23,14,0,805.0,155.0,4.9,20.4,850.0,852.67,657.21
2018,5,23,14,15,840.0,132.5,4.95,20.2,835.0,826.5,640.13
2018,5,23,14,30,875.0,110.0,5.0,20.0,820.0,802.83,624.98
2018,5,23,14,45,868.0,107.0,5.0,19.75,784.5,760.89,596.27
2018,5,23,15,0,861.0,104.0,5.0,19.5,749.0,716.73,565.47
2018,5,23,15,15,828.0,109.5,5.0,19.5,701.5,664.19,525.26
2018,5,23,15,30,795.0,115.0,5.0,19.5,654.0,609.05,482.37
2018,5,23,15,45,762.5,116.5,5.0,18.75,604.5,551.23,437.85
2018,5,23,16,0,730.0,118.0,5.0,18.0,555.0,493.92,392.41
2018,5,23,16,15,730.5,106.5,4.95,17.5,513.0,441.63,349.09
2018,5,23,16,30,731.0,95.0,4.9,17.0,471.0,389.61,304.38
2018,5,23,16,45,723.5,87.0,4.85,16.5,426.5,335.63,256.68
2018,5,23,17,0,716.0,79.0,4.8,16.0,382.0,281.5,207.69
2018,5,23,17,15,678.5,74.5,4.65,15.4,331.5,221.47,154.55
2018,5,23,17,30,641.0,70.0,4.5,14.8,281.0,167.43,107.85
2018,5,23,17,45,586.5,64.5,4.4,14.25,232.0,114.86,67.13
2018,5,23,18,0,532.0,59.0,4.3,13.7,183.0,68.76,39.47
2018,5,23,18,15,451.0,51.0,4.1,13.2,138.5,39.9,29.78
2018,5,23,18,30,370.0,43.0,3.9,12.7,94.0,34.74,24.65
2018,5,23,18,45,252.5,31.5,3.7,12.25,60.0,26.03,15.02
2018,5,23,19,0,135.0,20.0,3.5,11.8,26.0,15.87,0.0
2018,5,23,19,15,67.5,10.0,3.35,11.6,13.0,9.1,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,21.5,5.0,1.7,9.4,5.5,0.0,0.0
2018,5,24,5,0,43.0,10.0,1.8,9.7,11.0,9.1,0.0
2018,5,24,5,15,119.0,22.0,2.05,10.3,33.5,17.27,1.87
2018,5,24,5,30,195.0,34.0,2.3,10.9,56.0,26.34,16.82
2018,5,24,5,45,243.0,44.5,2.6,11.5,85.5,33.92,24.4
2018,5,24,6,0,291.0,55.0,2.9,12.1,115.0,41.73,31.74
2018,5,24,6,15,173.0,73.5,2.85,12.55,112.0,71.5,49.73
2018,5,24,6,30,55.0,92.0,2.8,13.0,109.0,86.13,65.82
2018,5,24,6,45,68.5,111.5,2.8,13.4,136.0,109.47,84.97
2018,5,24,7,0,82.0,131.0,2.8,13.8,163.0,135.4,106.44
2018,5,24,7,15,67.5,154.0,2.8,14.25,183.0,156.01,124.15
2018,5,24,7,30,53.0,177.0,2.8,14.7,203.0,175.84,140.66
2018,5,24,7,45,36.5,191.0,2.75,15.15,209.5,185.47,148.32
2018,5,24,8,0,20.0,205.0,2.7,15.6,216.0,190.87,152.17
2018,5,24,8,15,42.5,239.0,2.75,16.1,266.0,237.97,189.48
2018,5,24,8,30,65.0,273.0,2.8,16.6,316.0,285.43,226.47
2018,5,24,8,45,89.0,302.5,2.85,17.05,365.0,332.22,262.49
2018,5,24,9,0,113.0,332.0,2.9,17.5,414.0,387.77,304.68
2018,5,24,9,15,198.5,340.5,2.95,18.0,494.5,464.46,363.53
2018,5,24,9,30,284.0,349.0,3.0,18.5,575.0,555.28,431.49
2018,5,24,9,45,452.0,296.0,3.05,18.95,672.5,660.73,511.0
2018,5,24,10,0,620.0,243.0,3.1,19.4,770.0,770.63,591.57
2018,5,24,10,15,661.0,232.5,3.2,19.75,809.5,816.8,623.51
2018,5,24,10,30,702.0,222.0,3.3,20.1,849.0,862.41,655.14
2018,5,24,10,45,747.0,201.0,3.4,20.45,881.5,900.23,680.0
2018,5,24,11,0,792.0,180.0,3.5,20.8,914.0,930.88,699.81
2018,5,24,11,15,788.0,184.0,3.6,21.0,922.0,943.44,707.77
2018,5,24,11,30,784.0,188.0,3.7,21.2,930.0,952.65,713.68
2018,5,24,11,45,783.5,189.5,3.8,21.45,934.5,959.51,717.99
2018,5,24,12,0,783.0,191.0,3.9,21.7,939.0,963.1,720.18
2018,5,24,12,15,703.0,230.5,4.05,21.75,900.5,931.38,699.36
2018,5,24,12,30,623.0,270.0,4.2,21.8,862.0,888.77,669.67
2018,5,24,12,45,385.0,363.0,4.35,21.85,727.5,743.71,562.89
2018,5,24,13,0,147.0,456.0,4.5,21.9,593.0,583.01,441.94
2018,5,24,13,15,184.5,426.0,4.65,21.65,595.0,584.79,446.53
2018,5,24,13,30,222.0,396.0,4.8,21.4,597.0,594.54,456.08
2018,5,24,13,45,318.0,374.5,4.95,21.15,654.0,650.93,501.07
2018,5,24,14,0,414.0,353.0,5.1,20.9,711.0,709.57,546.94
2018,5,24,14,15,400.0,345.0,5.2,20.3,681.0,674.73,523.02
2018,5,24,14,30,386.0,337.0,5.3,19.7,651.0,631.92,493.32
2018,5,24,14,45,307.0,340.5,5.45,19.15,583.0,559.04,438.97
2018,5,24,15,0,228.0,344.0,5.6,18.6,515.0,484.37,382.31
2018,5,24,15,15,162.0,321.0,5.6,18.6,439.0,407.08,322.13
2018,5,24,15,30,96.0,298.0,5.6,18.6,363.0,330.11,261.48
2018,5,24,15,45,85.0,268.5,5.6,17.25,323.0,290.76,231.96
2018,5,24,16,0,74.0,239.0,5.6,15.9,283.0,252.68,202.75
2018,5,24,16,15,122.5,229.0,5.45,15.5,295.0,263.72,212.03
2018,5,24,16,30,171.0,219.0,5.3,15.1,307.0,265.07,212.57
2018,5,24,16,45,209.0,187.5,5.2,14.65,284.0,238.64,189.74
2018,5,24,17,0,247.0,156.0,5.1,14.2,261.0,208.98,163.11
2018,5,24,17,15,347.5,129.0,4.95,14.0,255.5,192.03,143.57
2018,5,24,17,30,448.0,102.0,4.8,13.8,250.0,161.46,111.81
2018,5,24,17,45,401.0,92.0,4.65,13.55,207.5,117.28,77.29
2018,5,24,18,0,354.0,82.0,4.5,13.3,165.0,78.64,52.41
2018,5,24,18,15,277.0,68.5,4.25,13.1,124.0,51.78,40.3
2018,5,24,18,30,200.0,55.0,4.0,12.9,83.0,43.15,31.98
2018,5,24,18,45,124.0,37.5,3.8,12.7,52.5,29.81,18.26
2018,5,24,19,0,48.0,20.0,3.6,12.5,22.0,16.23,0.0
2018,5,24,19,15,24.0,10.0,3.45,12.4,11.0,9.1,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,3.0,1.35,10.95,3.0,0.0,0.0
2018,5,25,5,0,5.0,6.0,1.4,11.1,6.0,5.46,0.0
2018,5,25,5,15,2.5,9.5,1.65,11.45,9.5,8.35,0.0
2018,5,25,5,30,0.0,13.0,1.9,11.8,13.0,11.42,4.1
2018,5,25,5,45,15.5,22.0,2.15,12.1,25.0,19.78,11.88
2018,5,25,6,0,31.0,31.0,2.4,12.4,37.0,26.88,18.47
2018,5,25,6,15,24.0,52.0,2.45,12.7,57.5,47.34,34.32
2018,5,25,6,30,17.0,73.0,2.5,13.0,78.0,65.93,50.34
2018,5,25,6,45,19.0,104.5,2.6,13.3,111.0,94.53,74.49
2018,5,25,7,0,21.0,136.0,2.7,13.6,144.0,123.48,98.63
2018,5,25,7,15,26.5,157.5,2.65,14.1,169.5,146.2,117.08
2018,5,25,7,30,32.0,179.0,2.6,14.6,195.0,169.74,135.97
2018,5,25,7,45,55.0,203.0,2.6,15.05,233.5,203.71,163.03
2018,5,25,8,0,78.0,227.0,2.6,15.5,272.0,240.43,192.12
2018,5,25,8,15,52.0,229.5,2.6,16.0,260.5,234.34,186.53
2018,5,25,8,30,26.0,232.0,2.6,16.5,249.0,225.23,178.34
2018,5,25,8,45,22.5,233.0,2.65,16.95,248.5,222.04,175.16
2018,5,25,9,0,19.0,234.0,2.7,17.4,248.0,222.01,174.46
2018,5,25,9,15,16.0,239.5,2.7,17.7,251.5,225.99,177.0
2018,5,25,9,30,13.0,245.0,2.7,18.0,255.0,229.67,179.27
2018,5,25,9,45,11.0,227.0,2.75,18.3,236.0,212.44,165.28
2018,5,25,10,0,9.0,209.0,2.8,18.6,217.0,194.98,151.19
2018,5,25,10,15,5.5,172.5,2.85,18.65,177.5,159.25,122.77
2018,5,25,10,30,2.0,136.0,2.9,18.7,138.0,123.37,94.09
2018,5,25,10,45,2.5,136.0,2.95,18.75,138.5,123.97,94.53
2018,5,25,11,0,3.0,136.0,3.0,18.8,139.0,124.57,94.95
2018,5,25,11,15,3.5,137.0,3.05,19.0,140.5,126.07,96.03
2018,5,25,11,30,4.0,138.0,3.1,19.2,142.0,127.56,97.12
2018,5,25,11,45,7.0,180.0,3.2,19.35,187.0,168.73,129.64
2018,5,25,12,0,10.0,222.0,3.3,19.5,232.0,210.13,161.95
2018,5,25,12,15,9.0,213.5,3.4,19.6,222.5,201.35,154.96
2018,5,25,12,30,8.0,205.0,3.5,19.7,213.0,192.5,148.04
2018,5,25,12,45,10.0,225.0,3.6,19.8,234.5,212.59,163.79
2018,5,25,13,0,12.0,245.0,3.7,19.9,256.0,232.59,179.37
2018,5,25,13,15,11.0,229.5,3.75,19.8,239.5,217.06,167.44
2018,5,25,13,30,10.0,214.0,3.8,19.7,223.0,201.57,155.57
2018,5,25,13,45,14.5,247.5,3.9,19.65,260.0,235.76,182.6
2018,5,25,14,0,19.0,281.0,4.0,19.6,297.0,269.69,209.23
2018,5,25,14,15,143.0,283.5,4.05,19.45,400.0,388.54,304.85
2018,5,25,14,30,267.0,286.0,4.1,19.3,503.0,489.4,384.21
2018,5,25,14,45,209.0,319.0,4.15,19.2,484.5,457.94,358.76
2018,5,25,15,0,151.0,352.0,4.2,19.1,466.0,437.2,341.92
2018,5,25,15,15,304.0,283.5,4.2,19.1,496.0,471.99,371.85
2018,5,25,15,30,457.0,215.0,4.2,19.1,526.0,492.09,389.1
2018,5,25,15,45,557.5,178.5,4.15,18.65,532.0,493.04,390.23
2018,5,25,16,0,658.0,142.0,4.1,18.2,538.0,479.3,378.82
2018,5,25,16,15,656.0,131.0,4.0,17.85,498.0,430.22,338.31
2018,5,25,16,30,654.0,120.0,3.9,17.5,458.0,380.16,295.84
2018,5,25,16,45,641.5,110.5,3.85,17.2,414.0,327.07,249.79
2018,5,25,17,0,629.0,101.0,3.8,16.9,370.0,274.57,203.24
2018,5,25,17,15,592.5,94.0,3.7,16.5,321.0,219.67,155.33
2018,5,25,17,30,556.0,87.0,3.6,16.1,272.0,168.66,111.9
2018,5,25,17,45,509.0,77.5,3.45,15.7,225.0,118.49,72.98
2018,5,25,18,0,462.0,68.0,3.3,15.3,178.0,74.01,45.2
2018,5,25,18,15,384.0,58.5,3.15,14.95,135.5,44.48,33.62
2018,5,25,18,30,306.0,49.0,3.0,14.6,93.0,37.81,27.19
2018,5,25,18,45,205.0,35.0,2.8,14.25,59.5,27.35,16.41
2018,5,25,19,0,104.0,21.0,2.6,13.9,26.0,16.6,0.0
2018,5,25,19,15,52.0,10.5,2.5,13.7,13.0,9.55,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,6.5,4.0,1.5,12.15,4.0,0.0,0.0
2018,5,26,5,0,13.0,8.0,1.6,12.3,8.0,7.28,0.0
2018,5,26,5,15,6.5,17.5,1.7,12.6,17.5,15.52,2.4
2018,5,26,5,30,0.0,27.0,1.8,12.9,27.0,23.81,14.63
2018,5,26,5,45,3.0,43.0,1.95,13.2,43.5,37.41,27.34
2018,5,26,6,0,6.0,59.0,2.1,13.5,60.0,50.82,39.66
2018,5,26,6,15,14.5,77.5,2.1,13.9,81.5,67.63,51.74
2018,5,26,6,30,23.0,96.0,2.1,14.3,103.0,85.14,66.07
2018,5,26,6,45,51.0,118.0,2.05,14.7,137.0,111.32,86.78
2018,5,26,7,0,79.0,140.0,2.0,15.1,171.0,141.24,110.71
2018,5,26,7,15,78.5,164.5,1.95,15.45,199.0,168.07,132.98
2018,5,26,7,30,78.0,189.0,1.9,15.8,227.0,195.1,155.0
2018,5,26,7,45,85.0,215.0,1.85,16.15,260.5,226.75,180.21
2018,5,26,8,0,92.0,241.0,1.8,16.5,294.0,259.36,205.74
2018,5,26,8,15,256.0,231.0,1.7,16.85,395.5,352.12,278.6
2018,5,26,8,30,420.0,221.0,1.6,17.2,497.0,459.67,361.2
2018,5,26,8,45,565.0,187.0,1.55,17.55,584.5,546.22,426.5
2018,5,26,9,0,710.0,153.0,1.5,17.9,672.0,640.3,495.78
2018,5,26,9,15,771.0,138.0,1.5,18.4,728.5,700.79,538.36
2018,5,26,9,30,832.0,123.0,1.5,18.9,785.0,759.81,578.08
2018,5,26,9,45,836.5,127.5,1.5,19.4,816.5,798.7,602.04
2018,5,26,10,0,841.0,132.0,1.5,19.9,848.0,835.03,624.14
2018,5,26,10,15,847.5,134.0,1.5,20.3,874.5,868.02,643.98
2018,5,26,10,30,854.0,136.0,1.5,20.7,901.0,898.26,661.85
2018,5,26,10,45,857.5,138.5,1.55,21.1,920.5,923.33,676.88
2018,5,26,11,0,861.0,141.0,1.6,21.5,940.0,945.23,689.89
2018,5,26,11,15,865.0,141.5,1.7,21.8,953.0,962.48,700.86
2018,5,26,11,30,869.0,142.0,1.8,22.1,966.0,976.42,709.8
2018,5,26,11,45,766.0,196.5,1.9,22.4,926.0,947.25,691.03
2018,5,26,12,0,663.0,251.0,2.0,22.7,886.0,911.3,667.82
2018,5,26,12,15,746.0,207.0,2.15,22.85,919.5,939.82,688.35
2018,5,26,12,30,829.0,163.0,2.3,23.0,953.0,973.74,711.41
2018,5,26,12,45,860.0,145.0,2.45,23.2,957.0,967.51,708.18
2018,5,26,13,0,891.0,127.0,2.6,23.4,961.0,968.89,710.34
2018,5,26,13,15,887.0,126.5,2.7,23.55,944.0,949.98,698.83
2018,5,26,13,30,883.0,126.0,2.8,23.7,927.0,927.78,685.28
2018,5,26,13,45,876.0,125.5,2.95,23.85,902.5,899.75,668.14
2018,5,26,14,0,869.0,125.0,3.1,24.0,878.0,868.81,648.86
2018,5,26,14,15,860.5,124.5,3.2,24.0,848.0,833.9,626.71
2018,5,26,14,30,852.0,124.0,3.3,24.0,818.0,796.53,602.61
2018,5,26,14,45,841.0,122.5,3.4,23.95,782.0,754.1,574.77
2018,5,26,15,0,830.0,121.0,3.5,23.9,746.0,713.54,546.87
2018,5,26,15,15,808.0,121.5,3.5,23.9,702.0,661.64,508.89
2018,5,26,15,30,786.0,122.0,3.5,23.9,658.0,609.38,469.81
2018,5,26,15,45,765.0,118.5,3.65,23.55,611.0,553.84,428.34
2018,5,26,16,0,744.0,115.0,3.8,23.2,564.0,498.56,385.65
2018,5,26,16,15,728.5,109.5,3.85,22.8,519.0,443.21,341.39
2018,5,26,16,30,713.0,104.0,3.9,22.4,474.0,389.05,296.56
2018,5,26,16,45,683.0,99.0,3.95,21.95,424.0,330.88,247.57
2018,5,26,17,0,653.0,94.0,4.0,21.5,374.0,275.19,199.62
2018,5,26,17,15,613.5,89.0,4.05,20.8,325.0,220.09,152.47
2018,5,26,17,30,574.0,84.0,4.1,20.1,276.0,169.16,109.89
2018,5,26,17,45,517.0,77.0,4.15,19.4,228.0,119.08,72.07
2018,5,26,18,0,460.0,70.0,4.2,18.7,180.0,75.89,46.09
2018,5,26,18,15,377.5,60.5,4.25,17.85,137.0,45.93,34.49
2018,5,26,18,30,295.0,51.0,4.3,17.0,94.0,39.3,28.21
2018,5,26,18,45,192.5,36.5,4.35,16.15,60.5,28.49,17.35
2018,5,26,19,0,90.0,22.0,4.4,15.3,27.0,17.81,0.0
2018,5,26,19,15,45.0,11.0,4.35,14.85,13.5,10.01,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,4,45,29.0,7.5,1.4,11.3,8.0,0.0,0.0
2018,5,27,5,0,58.0,15.0,1.5,11.6,16.0,13.64,0.0
2018,5,27,5,15,155.0,28.0,1.65,12.2,43.0,22.07,6.55
2018,5,27,5,30,252.0,41.0,1.8,12.8,70.0,31.89,21.56
2018,5,27,5,45,345.0,51.0,1.95,13.45,111.5,39.12,28.83
2018,5,27,6,0,438.0,61.0,2.1,14.1,153.0,47.77,36.86
2018,5,27,6,15,503.0,68.0,2.05,14.95,200.5,87.83,51.7
2018,5,27,6,30,568.0,75.0,2.0,15.8,248.0,135.87,84.0
2018,5,27,6,45,571.0,86.5,1.9,16.7,287.5,183.97,124.21
2018,5,27,7,0,574.0,98.0,1.8,17.6,327.0,232.11,166.38
2018,5,27,7,15,566.5,114.5,1.9,18.35,366.5,281.42,209.93
2018,5,27,7,30,559.0,131.0,2.0,19.1,406.0,329.28,251.24
2018,5,27,7,45,602.0,134.0,2.05,19.85,458.0,384.59,296.39
2018,5,27,8,0,645.0,137.0,2.1,20.6,510.0,443.57,343.21
2018,5,27,8,15,733.0,118.0,2.2,21.25,575.0,509.54,394.59
2018,5,27,8,30,821.0,99.0,2.3,21.9,640.0,581.14,449.04
2018,5,27,8,45,836.5,100.5,2.35,22.5,683.0,631.54,486.12
2018,5,27,9,0,852.0,102.0,2.4,23.1,726.0,682.36,522.45
2018,5,27,9,15,862.5,103.5,2.45,23.7,763.5,728.47,554.05
2018,5,27,9,30,873.0,105.0,2.5,24.3,801.0,772.78,582.43
2018,5,27,9,45,882.0,105.5,2.55,24.95,833.0,812.9,607.4
2018,5,27,10,0,891.0,106.0,2.6,25.6,865.0,850.66,630.48
2018,5,27,10,15,897.0,107.0,2.6,26.1,891.0,883.75,650.2
2018,5,27,10,30,903.0,108.0,2.6,26.6,917.0,913.91,667.82
2018,5,27,10,45,827.5,153.5,2.65,27.1,907.5,918.61,669.1
2018,5,27,11,0,752.0,199.0,2.7,27.6,898.0,908.6,661.08
2018,5,27,11,15,834.5,154.0,2.8,27.95,939.0,955.01,690.86
2018,5,27,11,30,917.0,109.0,2.9,28.3,980.0,989.84,712.46
2018,5,27,11,45,918.5,109.0,2.95,28.65,985.0,997.93,716.56
2018,5,27,12,0,920.0,109.0,3.0,29.0,990.0,1002.39,718.66
2018,5,27,12,15,920.0,108.5,3.05,29.3,987.5,1001.26,717.46
2018,5,27,12,30,920.0,108.0,3.1,29.6,985.0,996.49,714.08
2018,5,27,12,45,919.0,107.0,3.2,29.85,975.5,986.63,708.09
2018,5,27,13,0,918.0,106.0,3.3,30.1,966.0,973.16,699.85
2018,5,27,13,15,915.0,105.5,3.35,30.25,949.5,954.77,688.43
2018,5,27,13,30,912.0,105.0,3.4,30.4,933.0,932.94,674.82
2018,5,27,13,45,908.5,103.5,3.45,30.55,910.0,906.36,658.11
2018,5,27,14,0,905.0,102.0,3.5,30.7,887.0,876.59,639.26
2018,5,27,14,15,898.0,100.5,3.5,30.7,856.5,840.9,616.49
2018,5,27,14,30,891.0,99.0,3.5,30.7,826.0,802.55,591.8
2018,5,27,14,45,883.0,97.5,3.55,30.7,791.0,760.99,564.92
2018,5,27,15,0,875.0,96.0,3.6,30.7,756.0,717.25,536.22
2018,5,27,15,15,863.5,93.5,3.6,30.7,715.0,668.27,501.34
2018,5,27,15,30,852.0,91.0,3.6,30.7,674.0,617.89,464.56
2018,5,27,15,45,829.5,91.0,3.55,30.3,627.0,562.56,423.7
2018,5,27,16,0,807.0,91.0,3.5,29.9,580.0,507.69,381.94
2018,5,27,16,15,788.5,87.5,3.45,29.45,532.5,451.02,337.63
2018,5,27,16,30,770.0,84.0,3.4,29.0,485.0,394.83,292.22
2018,5,27,16,45,748.0,79.5,3.4,28.55,436.5,337.23,244.49
2018,5,27,17,0,726.0,75.0,3.4,28.1,388.0,281.08,196.81
2018,5,27,17,15,689.0,71.5,3.4,27.2,338.0,224.16,149.0
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,168.29,103.16
2018,5,27,17,45,599.0,63.0,3.45,25.4,239.0,115.79,64.24
2018,5,27,18,0,546.0,58.0,3.5,24.5,190.0,69.5,37.45
2018,5,27,18,15,468.0,51.0,3.6,23.35,145.5,39.59,28.28
2018,5,27,18,30,390.0,44.0,3.7,22.2,101.0,35.28,24.22
2018,5,27,18,45,271.0,33.0,3.75,21.1,65.5,27.06,15.97
2018,5,27,19,0,152.0,22.0,3.8,20.0,30.0,17.41,0.0
2018,5,27,19,15,76.0,11.0,3.85,19.25,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,4,45,56.5,7.5,1.65,13.2,9.0,0.0,0.0
2018,5,28,5,0,113.0,15.0,1.8,13.5,18.0,13.64,0.0
2018,5,28,5,15,231.5,25.5,2.0,14.05,47.5,21.24,6.6
2018,5,28,5,30,350.0,36.0,2.2,14.6,77.0,29.25,19.2
2018,5,28,5,45,437.5,43.0,2.35,15.2,119.0,33.79,23.96
2018,5,28,6,0,525.0,50.0,2.5,15.8,161.0,38.4,28.36
2018,5,28,6,15,582.0,55.0,2.4,16.6,208.5,81.54,43.45
2018,5,28,6,30,639.0,60.0,2.3,17.4,256.0,131.46,76.75
2018,5,28,6,45,678.5,64.0,2.2,18.25,306.0,186.24,120.94
2018,5,28,7,0,718.0,68.0,2.1,19.1,356.0,242.53,169.03
2018,5,28,7,15,746.5,71.5,2.05,20.1,406.0,298.92,217.95
2018,5,28,7,30,775.0,75.0,2.0,21.1,456.0,357.67,267.8
2018,5,28,7,45,796.0,78.0,1.95,22.1,505.0,414.83,314.95
2018,5,28,8,0,817.0,81.0,1.9,23.1,554.0,473.23,361.15
2018,5,28,8,15,833.0,83.5,1.9,23.9,600.0,528.18,403.44
2018,5,28,8,30,849.0,86.0,1.9,24.7,646.0,582.88,443.9
2018,5,28,8,45,861.5,88.0,1.9,25.5,688.5,634.35,480.55
2018,5,28,9,0,874.0,90.0,1.9,26.3,731.0,684.67,515.09
2018,5,28,9,15,883.5,92.5,2.0,27.0,769.0,731.91,546.49
2018,5,28,9,30,893.0,95.0,2.1,27.7,807.0,777.24,575.0
2018,5,28,9,45,899.0,96.5,2.15,28.4,838.5,816.64,598.78
2018,5,28,10,0,905.0,98.0,2.2,29.1,870.0,853.43,620.56
2018,5,28,10,15,911.0,99.5,2.35,29.7,896.5,887.42,641.36
2018,5,28,10,30,917.0,101.0,2.5,30.3,923.0,918.44,660.12
2018,5,28,10,45,921.5,101.0,2.6,30.85,942.5,943.49,674.68
2018,5,28,11,0,926.0,101.0,2.7,31.4,962.0,965.21,687.13
2018,5,28,11,15,930.0,101.0,2.75,31.8,975.5,983.01,697.12
2018,5,28,11,30,934.0,101.0,2.8,32.2,989.0,997.26,704.94
2018,5,28,11,45,936.0,101.0,2.8,32.55,994.5,1005.98,709.08
2018,5,28,12,0,938.0,101.0,2.8,32.9,1000.0,1011.0,711.04
2018,5,28,12,15,937.0,101.5,2.85,33.15,997.5,1009.91,710.04
2018,5,28,12,30,936.0,102.0,2.9,33.4,995.0,1005.11,706.87
2018,5,28,12,45,933.0,103.0,2.95,33.65,985.5,995.2,700.62
2018,5,28,13,0,930.0,104.0,3.0,33.9,976.0,981.68,692.22
2018,5,28,13,15,927.0,103.5,3.0,34.0,959.5,963.13,680.77
2018,5,28,13,30,924.0,103.0,3.0,34.1,943.0,941.11,667.2
2018,5,28,13,45,919.5,101.5,3.05,34.2,919.0,913.42,650.37
2018,5,28,14,0,915.0,100.0,3.1,34.3,895.0,882.55,631.45
2018,5,28,14,15,908.0,99.0,3.15,34.3,864.5,847.1,609.68
2018,5,28,14,30,901.0,98.0,3.2,34.3,834.0,808.96,585.94
2018,5,28,14,45,892.5,96.0,3.25,34.3,798.0,766.23,558.88
2018,5,28,15,0,884.0,94.0,3.3,34.3,762.0,721.34,530.02
2018,5,28,15,15,872.0,92.5,3.3,34.3,721.0,672.68,496.09
2018,5,28,15,30,860.0,91.0,3.3,34.3,680.0,622.64,460.22
2018,5,28,15,45,845.0,88.5,3.3,33.95,635.0,568.81,421.28
2018,5,28,16,0,830.0,86.0,3.3,33.6,590.0,514.43,380.66
2018,5,28,16,15,810.5,83.0,3.3,33.1,541.5,456.77,336.5
2018,5,28,16,30,791.0,80.0,3.3,32.6,493.0,399.54,291.12
2018,5,28,16,45,764.5,77.0,3.25,32.1,443.0,340.71,243.18
2018,5,28,17,0,738.0,74.0,3.2,31.6,393.0,283.78,195.66
2018,5,28,17,15,701.5,70.0,3.15,30.65,342.0,225.86,147.73
2018,5,28,17,30,665.0,66.0,3.1,29.7,291.0,168.98,101.7
2018,5,28,17,45,614.5,60.5,3.0,28.7,242.0,115.58,62.5
2018,5,28,18,0,564.0,55.0,2.9,27.7,193.0,68.08,35.17
2018,5,28,18,15,488.0,49.0,3.05,26.55,148.5,37.85,26.43
2018,5,28,18,30,412.0,43.0,3.2,25.4,104.0,34.33,23.11
2018,5,28,18,45,290.0,32.0,3.3,24.25,67.5,26.05,15.06
2018,5,28,19,0,168.0,21.0,3.4,23.1,31.0,16.6,0.0
2018,5,28,19,15,84.0,10.5,3.55,22.25,15.5,9.55,0.0
2018,5,28,19,30,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,29,4,45,57.0,8.0,2.9,14.3,9.5,0.0,0.0
2018,5,29,5,0,114.0,16.0,3.1,14.4,19.0,14.55,0.0
2018,5,29,5,15,232.5,26.5,3.15,14.9,48.5,22.16,7.6
2018,5,29,5,30,351.0,37.0,3.2,15.4,78.0,30.13,19.89
2018,5,29,5,45,438.5,43.5,3.3,15.9,120.0,34.18,24.23
2018,5,29,6,0,526.0,50.0,3.4,16.4,162.0,38.24,28.14
2018,5,29,6,15,583.0,55.5,3.35,17.3,210.0,81.69,43.51
2018,5,29,6,30,640.0,61.0,3.3,18.2,258.0,132.04,77.03
2018,5,29,6,45,680.0,65.0,3.25,19.05,308.0,186.98,121.29
2018,5,29,7,0,720.0,69.0,3.2,19.9,358.0,243.42,169.59
2018,5,29,7,15,748.0,72.5,3.15,20.8,408.0,299.74,218.74
2018,5,29,7,30,776.0,76.0,3.1,21.7,458.0,358.34,268.93
2018,5,29,7,45,796.5,78.5,3.05,22.6,506.5,414.82,316.17
2018,5,29,8,0,817.0,81.0,3.0,23.5,555.0,472.5,362.59
2018,5,29,8,15,833.0,83.0,2.95,24.3,600.5,526.92,405.01
2018,5,29,8,30,849.0,85.0,2.9,25.1,646.0,581.09,445.61
2018,5,29,8,45,861.5,87.5,2.9,25.9,688.5,633.0,483.22
2018,5,29,9,0,874.0,90.0,2.9,26.7,731.0,683.77,518.72
2018,5,29,9,15,884.5,91.0,2.9,27.35,768.5,730.22,549.66
2018,5,29,9,30,895.0,92.0,2.9,28.0,806.0,774.84,577.63
2018,5,29,9,45,903.0,92.5,2.9,28.65,838.0,814.9,602.04
2018,5,29,10,0,911.0,93.0,2.9,29.3,870.0,852.47,624.44
2018,5,29,10,15,916.5,94.0,2.95,29.8,896.0,885.71,644.4
2018,5,29,10,30,922.0,95.0,3.0,30.3,922.0,915.94,662.26
2018,5,29,10,45,926.0,95.5,3.05,30.8,941.5,941.14,676.77
2018,5,29,11,0,930.0,96.0,3.1,31.3,961.0,962.98,689.11
2018,5,29,11,15,932.5,96.0,3.2,31.6,973.0,979.45,698.96
2018,5,29,11,30,935.0,96.0,3.3,31.9,985.0,992.32,706.6
2018,5,29,11,45,935.5,96.5,3.35,32.25,990.0,1000.12,710.62
2018,5,29,12,0,936.0,97.0,3.4,32.6,995.0,1004.21,712.41
2018,5,29,12,15,934.5,98.0,3.5,32.65,992.5,1003.17,712.29
2018,5,29,12,30,933.0,99.0,3.6,32.7,990.0,998.43,709.95
2018,5,29,12,45,929.0,101.0,3.75,32.8,980.5,988.63,704.63
2018,5,29,13,0,925.0,103.0,3.9,32.9,971.0,975.25,697.07
2018,5,29,13,15,922.0,102.5,4.05,32.7,954.5,956.84,687.12
2018,5,29,13,30,919.0,102.0,4.2,32.5,938.0,934.97,674.87
2018,5,29,13,45,915.0,101.0,4.35,32.35,915.0,908.39,659.28
2018,5,29,14,0,911.0,100.0,4.5,32.2,892.0,878.63,641.45
2018,5,29,14,15,905.0,99.0,4.65,31.85,863.0,844.18,620.75
2018,5,29,14,30,899.0,98.0,4.8,31.5,834.0,807.0,598.28
2018,5,29,14,45,891.5,96.5,4.9,31.15,799.0,765.64,572.27
2018,5,29,15,0,884.0,95.0,5.0,30.8,764.0,722.05,544.24
2018,5,29,15,15,873.0,92.5,5.0,30.8,723.0,673.15,508.89
2018,5,29,15,30,862.0,90.0,5.0,30.8,682.0,622.77,471.54
2018,5,29,15,45,849.5,88.0,5.2,29.5,638.5,570.81,434.83
2018,5,29,16,0,837.0,86.0,5.4,28.2,595.0,518.03,395.72
2018,5,29,16,15,820.5,83.0,5.45,27.2,548.0,461.42,351.25
2018,5,29,16,30,804.0,80.0,5.5,26.2,501.0,404.91,305.14
2018,5,29,16,45,780.5,77.0,5.55,25.2,452.0,346.43,255.99
2018,5,29,17,0,757.0,74.0,5.6,24.2,403.0,289.49,206.82
2018,5,29,17,15,722.5,70.5,5.6,23.05,352.0,231.39,156.78
2018,5,29,17,30,688.0,67.0,5.6,21.9,301.0,176.73,110.69
2018,5,29,17,45,638.0,62.0,5.6,20.75,251.5,119.73,67.14
2018,5,29,18,0,588.0,57.0,5.6,19.6,202.0,71.23,38.29
2018,5,29,18,15,511.5,50.5,5.55,18.65,156.0,39.14,28.52
2018,5,29,18,30,435.0,44.0,5.5,17.7,110.0,35.21,24.71
2018,5,29,18,45,307.0,33.5,5.4,16.8,72.0,27.4,16.86
2018,5,29,19,0,179.0,23.0,5.3,15.9,34.0,18.2,0.0
2018,5,29,19,15,89.5,11.5,5.3,15.4,17.0,10.46,0.0
2018,5,29,19,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.5,5.0,11.45,7.0,0.0,0.0
2018,5,30,5,0,23.0,13.0,5.1,11.6,14.0,11.82,0.0
2018,5,30,5,15,62.5,27.5,5.2,11.9,34.0,22.13,8.18
2018,5,30,5,30,102.0,42.0,5.3,12.2,54.0,33.35,22.97
2018,5,30,5,45,140.0,58.5,5.4,12.5,83.5,45.74,34.78
2018,5,30,6,0,178.0,75.0,5.5,12.8,113.0,57.8,45.98
2018,5,30,6,15,198.5,93.5,5.6,13.1,146.5,87.63,62.64
2018,5,30,6,30,219.0,112.0,5.7,13.4,180.0,120.4,87.54
2018,5,30,6,45,193.0,135.5,5.75,13.7,203.0,151.19,114.82
2018,5,30,7,0,167.0,159.0,5.8,14.0,226.0,178.64,139.7
2018,5,30,7,15,155.0,182.5,5.85,14.25,251.5,207.24,164.72
2018,5,30,7,30,143.0,206.0,5.9,14.5,277.0,234.55,188.13
2018,5,30,7,45,112.5,222.5,5.9,14.8,282.0,246.73,198.68
2018,5,30,8,0,82.0,239.0,5.9,15.1,287.0,252.09,203.0
2018,5,30,8,15,131.0,266.0,5.95,15.25,349.5,311.96,251.35
2018,5,30,8,30,180.0,293.0,6.0,15.4,412.0,373.64,300.75
2018,5,30,8,45,235.0,309.0,6.0,15.55,475.0,433.76,348.62
2018,5,30,9,0,290.0,325.0,6.0,15.7,538.0,504.54,404.2
2018,5,30,9,15,336.0,329.0,6.05,15.9,588.0,556.39,444.58
2018,5,30,9,30,382.0,333.0,6.1,16.1,638.0,610.9,486.6
2018,5,30,9,45,479.0,305.0,6.1,16.3,703.5,686.02,544.9
2018,5,30,10,0,576.0,277.0,6.1,16.5,769.0,758.51,600.47
2018,5,30,10,15,536.0,303.0,6.1,17.0,771.5,768.53,605.03
2018,5,30,10,30,496.0,329.0,6.1,17.5,774.0,774.21,606.49
2018,5,30,10,45,347.0,393.0,6.1,17.95,707.5,704.19,549.41
2018,5,30,11,0,198.0,457.0,6.1,18.4,641.0,626.23,486.0
2018,5,30,11,15,240.5,451.0,6.15,18.8,677.5,675.05,522.73
2018,5,30,11,30,283.0,445.0,6.2,19.2,714.0,713.58,551.27
2018,5,30,11,45,387.5,395.5,6.25,19.6,766.0,777.94,600.58
2018,5,30,12,0,492.0,346.0,6.3,20.0,818.0,833.37,642.88
2018,5,30,12,15,566.0,297.5,6.35,20.05,839.5,857.72,662.83
2018,5,30,12,30,640.0,249.0,6.4,20.1,861.0,879.98,681.36
2018,5,30,12,45,726.5,214.0,6.5,20.2,902.0,921.93,712.44
2018,5,30,13,0,813.0,179.0,6.6,20.3,943.0,952.72,734.78
2018,5,30,13,15,741.5,215.0,6.65,20.1,902.0,914.02,708.2
2018,5,30,13,30,670.0,251.0,6.7,19.9,861.0,868.0,675.28
2018,5,30,13,45,723.0,216.5,6.75,19.7,859.5,863.88,674.98
2018,5,30,14,0,776.0,182.0,6.8,19.5,858.0,849.49,665.96
2018,5,30,14,15,818.5,154.5,6.8,19.25,845.5,832.84,655.29
2018,5,30,14,30,861.0,127.0,6.8,19.0,833.0,804.71,636.14
2018,5,30,14,45,853.0,124.5,6.85,18.7,798.0,763.48,607.41
2018,5,30,15,0,845.0,122.0,6.9,18.4,763.0,723.83,578.53
2018,5,30,15,15,832.0,120.0,6.9,18.4,722.0,675.04,540.59
2018,5,30,15,30,819.0,118.0,6.9,18.4,681.0,625.05,500.93
2018,5,30,15,45,802.5,115.0,6.9,17.7,636.0,571.2,458.59
2018,5,30,16,0,786.0,112.0,6.9,17.0,591.0,517.06,414.71
2018,5,30,16,15,762.5,109.0,6.85,16.6,542.5,459.68,366.43
2018,5,30,16,30,739.0,106.0,6.8,16.2,494.0,401.64,316.36
2018,5,30,16,45,707.0,102.5,6.75,15.85,443.5,342.85,264.63
2018,5,30,17,0,675.0,99.0,6.7,15.5,393.0,286.68,214.35
2018,5,30,17,15,630.5,94.5,6.6,15.0,342.0,229.67,163.98
2018,5,30,17,30,586.0,90.0,6.5,14.5,291.0,177.38,119.04
2018,5,30,17,45,493.5,85.5,6.4,14.0,235.5,124.97,79.62
2018,5,30,18,0,401.0,81.0,6.3,13.5,180.0,81.28,52.81
2018,5,30,18,15,283.0,68.5,6.1,13.1,130.5,51.48,40.18
2018,5,30,18,30,165.0,56.0,5.9,12.7,81.0,43.92,32.92
2018,5,30,18,45,92.5,38.5,5.7,12.3,51.5,30.65,20.06
2018,5,30,19,0,20.0,21.0,5.5,11.9,22.0,18.06,0.0
2018,5,30,19,15,10.5,12.0,5.45,11.8,12.5,10.91,0.0
2018,5,30,19,30,1.0,3.0,5.4,11.7,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.35,11.55,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,10.5,7.0,4.35,11.55,7.5,0.0,0.0
2018,5,31,5,0,21.0,14.0,4.4,11.6,15.0,12.73,0.0
2018,5,31,5,15,70.5,29.0,4.4,11.8,36.5,23.26,9.3
2018,5,31,5,30,120.0,44.0,4.4,12.0,58.0,34.85,24.32
2018,5,31,5,45,172.0,59.0,4.45,12.15,90.0,46.2,35.26
2018,5,31,6,0,224.0,74.0,4.5,12.3,122.0,57.28,45.63
2018,5,31,6,15,259.0,89.5,4.5,12.65,159.0,88.37,61.33
2018,5,31,6,30,294.0,105.0,4.5,13.0,196.0,124.12,87.43
2018,5,31,6,45,304.0,125.0,4.5,13.35,234.0,163.14,120.13
2018,5,31,7,0,314.0,145.0,4.5,13.7,272.0,203.48,155.09
2018,5,31,7,15,339.0,159.5,4.5,14.15,313.0,244.89,190.63
2018,5,31,7,30,364.0,174.0,4.5,14.6,354.0,288.87,228.11
2018,5,31,7,45,504.5,160.0,4.5,15.05,437.5,361.72,287.28
2018,5,31,8,0,645.0,146.0,4.5,15.5,521.0,449.11,358.0
2018,5,31,8,15,698.5,140.5,4.5,15.95,577.0,508.8,406.46
2018,5,31,8,30,752.0,135.0,4.5,16.4,633.0,572.15,456.74
2018,5,31,8,45,786.0,130.5,4.5,16.9,681.0,627.35,499.45
2018,5,31,9,0,820.0,126.0,4.5,17.4,729.0,683.25,541.63
2018,5,31,9,15,835.0,126.0,4.55,17.75,767.5,730.45,576.67
2018,5,31,9,30,850.0,126.0,4.6,18.1,806.0,771.6,605.69
2018,5,31,9,45,865.5,123.0,4.65,18.5,839.5,812.73,633.58
2018,5,31,10,0,881.0,120.0,4.7,18.9,873.0,851.95,659.83
2018,5,31,10,15,887.5,121.0,4.75,19.1,899.0,885.15,682.11
2018,5,31,10,30,894.0,122.0,4.8,19.3,925.0,915.47,702.31
2018,5,31,10,45,899.5,122.0,4.9,19.55,945.0,940.91,719.29
2018,5,31,11,0,905.0,122.0,5.0,19.8,965.0,963.15,734.08
2018,5,31,11,15,908.5,122.5,5.05,19.9,978.5,980.66,745.72
2018,5,31,11,30,912.0,123.0,5.1,20.0,992.0,994.7,755.06
2018,5,31,11,45,913.5,123.5,5.15,20.1,997.5,1003.3,760.77
2018,5,31,12,0,915.0,124.0,5.2,20.2,1003.0,1008.32,764.15
2018,5,31,12,15,910.5,126.5,5.25,20.25,999.5,1005.86,762.67
2018,5,31,12,30,906.0,129.0,5.3,20.3,996.0,999.83,758.88
2018,5,31,12,45,896.5,133.5,5.35,20.3,984.0,987.43,750.94
2018,5,31,13,0,887.0,138.0,5.4,20.3,972.0,971.68,740.77
2018,5,31,13,15,883.0,137.0,5.4,20.25,955.0,952.65,728.19
2018,5,31,13,30,879.0,136.0,5.4,20.2,938.0,930.34,713.35
2018,5,31,13,45,873.5,135.5,5.35,20.15,915.0,904.01,695.4
2018,5,31,14,0,868.0,135.0,5.3,20.1,892.0,874.71,675.35
2018,5,31,14,15,860.0,134.0,5.3,19.95,862.0,840.07,651.97
2018,5,31,14,30,852.0,133.0,5.3,19.8,832.0,808.45,630.65
2018,5,31,14,45,841.0,131.0,5.3,19.7,795.5,765.08,600.45
2018,5,31,15,0,830.0,129.0,5.3,19.6,759.0,719.88,567.31
2018,5,31,15,15,816.0,126.5,5.3,19.6,718.0,670.62,529.92
2018,5,31,15,30,802.0,124.0,5.3,19.6,677.0,620.3,490.89
2018,5,31,15,45,785.5,120.5,5.2,19.1,632.0,566.82,449.14
2018,5,31,16,0,769.0,117.0,5.1,18.6,587.0,513.09,406.02
2018,5,31,16,15,747.0,113.0,5.05,18.25,539.0,455.06,358.2
2018,5,31,16,30,725.0,109.0,5.0,17.9,491.0,398.9,310.52
2018,5,31,16,45,696.5,104.0,5.0,17.6,441.0,340.76,260.2
2018,5,31,17,0,668.0,99.0,5.0,17.3,391.0,284.88,210.88
2018,5,31,17,15,629.0,93.5,4.9,16.8,341.0,228.69,161.67
2018,5,31,17,30,590.0,88.0,4.8,16.3,291.0,176.57,117.14
2018,5,31,17,45,536.5,80.0,4.7,15.85,242.0,125.06,77.15
2018,5,31,18,0,483.0,72.0,4.6,15.4,193.0,79.96,48.91
2018,5,31,18,15,403.0,63.0,4.4,14.85,148.5,47.72,36.59
2018,5,31,18,30,323.0,54.0,4.2,14.3,104.0,41.51,30.65
2018,5,31,18,45,221.0,41.0,4.0,13.8,69.5,31.94,21.13
2018,5,31,19,0,119.0,28.0,3.8,13.3,35.0,22.41,2.7
2018,5,31,19,15,62.5,15.5,3.65,13.0,19.0,14.1,0.0
2018,5,31,19,30,6.0,3.0,3.5,12.7,3.0,0.0,0.0
2018,5,31,19,45,3.0,1.5,3.4,12.35,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,4,45,40.5,8.0,1.25,9.75,9.5,0.0,0.0
2018,6,1,5,0,81.0,16.0,1.3,10.1,19.0,14.55,0.0
2018,6,1,5,15,186.0,29.5,1.45,10.8,48.5,23.23,9.72
2018,6,1,5,30,291.0,43.0,1.6,11.5,78.0,33.45,23.26
2018,6,1,5,45,381.5,51.5,1.75,12.2,120.0,41.04,30.75
2018,6,1,6,0,472.0,60.0,1.9,12.9,162.0,46.44,35.92
2018,6,1,6,15,533.0,66.5,1.85,13.55,209.5,86.79,50.49
2018,6,1,6,30,594.0,73.0,1.8,14.2,257.0,135.38,83.0
2018,6,1,6,45,638.5,77.5,1.7,14.85,307.5,186.31,123.94
2018,6,1,7,0,683.0,82.0,1.6,15.5,358.0,242.09,171.56
2018,6,1,7,15,715.5,86.0,1.55,16.4,409.0,298.34,220.35
2018,6,1,7,30,748.0,90.0,1.5,17.3,460.0,359.37,272.03
2018,6,1,7,45,773.0,92.5,1.45,18.25,509.5,416.16,318.95
2018,6,1,8,0,798.0,95.0,1.4,19.2,559.0,474.33,365.1
2018,6,1,8,15,816.5,97.0,1.5,20.05,605.5,529.63,408.16
2018,6,1,8,30,835.0,99.0,1.6,20.9,652.0,584.99,449.76
2018,6,1,8,45,850.0,100.5,1.75,21.75,695.0,635.72,487.01
2018,6,1,9,0,865.0,102.0,1.9,22.6,738.0,686.64,523.28
2018,6,1,9,15,877.0,102.5,2.0,23.15,776.0,733.28,555.62
2018,6,1,9,30,889.0,103.0,2.1,23.7,814.0,778.22,584.67
2018,6,1,9,45,899.5,103.0,2.15,24.2,847.5,819.54,610.63
2018,6,1,10,0,910.0,103.0,2.2,24.7,881.0,858.56,634.75
2018,6,1,10,15,916.0,104.0,2.25,25.1,907.5,892.19,655.31
2018,6,1,10,30,922.0,105.0,2.3,25.5,934.0,922.84,673.81
2018,6,1,10,45,927.0,104.5,2.35,25.95,953.5,947.99,688.53
2018,6,1,11,0,932.0,104.0,2.4,26.4,973.0,969.82,701.12
2018,6,1,11,15,934.5,104.5,2.4,26.7,985.5,986.84,710.58
2018,6,1,11,30,937.0,105.0,2.4,27.0,998.0,1000.27,717.82
2018,6,1,11,45,938.5,105.0,2.45,27.35,1003.5,1008.62,722.3
2018,6,1,12,0,940.0,105.0,2.5,27.7,1009.0,1013.29,724.58
2018,6,1,12,15,939.0,105.5,2.55,27.95,1006.5,1012.34,723.73
2018,6,1,12,30,938.0,106.0,2.6,28.2,1004.0,1007.7,720.67
2018,6,1,12,45,934.5,106.5,2.65,28.45,993.5,997.0,713.9
2018,6,1,13,0,931.0,107.0,2.7,28.7,983.0,982.7,704.95
2018,6,1,13,15,928.0,106.5,2.75,28.9,966.5,964.36,693.63
2018,6,1,13,30,925.0,106.0,2.8,29.1,950.0,942.55,680.12
2018,6,1,13,45,920.5,104.5,2.85,29.25,926.0,915.09,663.06
2018,6,1,14,0,916.0,103.0,2.9,29.4,902.0,884.45,643.89
2018,6,1,14,15,910.0,101.5,3.0,29.45,872.5,849.55,622.35
2018,6,1,14,30,904.0,100.0,3.1,29.5,843.0,811.9,598.72
2018,6,1,14,45,896.0,98.0,3.15,29.55,807.5,769.69,571.44
2018,6,1,15,0,888.0,96.0,3.2,29.6,772.0,725.27,542.32
2018,6,1,15,15,876.0,94.5,3.2,29.6,731.0,676.7,507.81
2018,6,1,15,30,864.0,93.0,3.2,29.6,690.0,626.73,471.39
2018,6,1,15,45,849.5,90.5,3.35,29.35,645.0,573.24,432.28
2018,6,1,16,0,835.0,88.0,3.5,29.1,600.0,519.13,391.27
2018,6,1,16,15,815.5,85.5,3.55,28.65,552.0,461.89,346.59
2018,6,1,16,30,796.0,83.0,3.6,28.2,504.0,405.07,300.68
2018,6,1,16,45,770.0,80.0,3.65,27.8,453.5,346.3,251.91
2018,6,1,17,0,744.0,77.0,3.7,27.4,403.0,289.36,203.49
2018,6,1,17,15,708.5,73.0,3.65,26.55,352.5,231.43,154.6
2018,6,1,17,30,673.0,69.0,3.6,25.7,302.0,174.29,107.41
2018,6,1,17,45,623.5,64.0,3.55,24.8,252.5,120.98,67.41
2018,6,1,18,0,574.0,59.0,3.5,23.9,203.0,73.4,39.23
2018,6,1,18,15,501.0,52.0,3.55,22.75,157.5,40.16,28.92
2018,6,1,18,30,428.0,45.0,3.6,21.6,112.0,35.83,24.9
2018,6,1,18,45,316.5,36.0,3.6,20.45,76.0,29.49,18.58
2018,6,1,19,0,205.0,27.0,3.6,19.3,40.0,21.38,3.39
2018,6,1,19,15,114.0,16.0,3.7,18.5,22.0,14.55,0.0
2018,6,1,19,30,23.0,5.0,3.8,17.7,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.85,16.95,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
