Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,139.64,80.55
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,89.87,48.02
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,43.6,32.2
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,39.3,28.29
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,33.04,22.41
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,26.63,14.85
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,15.89,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,7.28,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,15.46,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,23.37,10.24
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,31.81,21.61
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,36.71,26.62
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,41.53,31.2
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,73.92,40.6
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,123.69,70.61
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,178.73,113.28
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,234.89,160.54
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,291.47,209.34
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,350.49,259.39
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,408.38,306.97
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,467.31,353.26
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,523.83,396.46
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,579.5,437.26
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,632.1,474.15
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,683.63,508.82
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,731.03,539.85
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,776.49,567.14
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,817.94,590.59
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,856.79,611.89
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,891.82,631.39
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,923.93,648.83
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,950.14,662.31
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,973.03,673.68
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,991.61,684.5
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,1006.59,693.19
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,1016.01,698.06
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,1021.72,700.82
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,1021.35,701.61
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,1017.26,700.22
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,1007.13,695.17
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,993.4,687.92
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,975.15,678.93
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,953.42,667.64
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,927.06,652.79
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,897.55,635.77
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,861.98,615.14
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,823.72,592.42
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,779.78,565.35
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,734.3,536.59
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,686.64,503.43
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,637.46,468.42
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,585.56,432.48
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,531.33,393.42
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,476.74,351.95
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,421.77,308.67
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,363.84,261.96
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,307.48,215.25
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,249.84,167.41
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,192.5,120.35
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,138.72,79.19
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,90.15,47.99
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,45.63,33.19
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,40.94,29.04
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,34.8,23.37
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,26.72,14.62
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,16.68,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,7.28,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,14.55,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.51,8.45
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,29.11,18.72
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,33.31,22.92
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,37.47,26.73
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,69.32,35.28
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,121.93,66.5
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,174.07,105.78
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,230.32,152.2
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,287.25,200.82
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,346.44,250.84
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,404.96,299.32
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,462.49,345.58
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,518.06,388.84
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,573.4,430.39
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,625.61,468.46
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,676.7,504.53
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,723.6,536.31
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,768.52,564.28
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,810.28,589.68
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,849.43,613.0
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,883.82,633.18
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,915.23,651.26
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,942.61,666.63
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,966.66,679.82
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,985.39,690.35
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,1000.52,698.68
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,1011.02,703.89
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,1017.8,706.88
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,1018.93,707.38
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,1016.29,705.69
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,1008.48,700.75
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,996.96,693.61
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,980.28,683.34
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,959.98,670.88
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,929.56,652.19
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,896.52,631.83
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,854.99,605.9
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,812.02,578.89
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,780.59,559.47
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,744.58,536.79
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,696.67,504.14
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,647.01,469.33
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,597.86,434.39
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,546.61,396.79
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,489.45,353.76
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,432.33,309.36
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,371.67,261.12
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,313.52,213.56
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,253.9,165.16
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,197.42,119.61
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,141.65,77.84
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,88.02,43.7
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,41.83,29.45
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,37.55,25.76
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,32.11,20.8
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,26.59,14.33
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,16.91,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,7.28,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,11.82,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,21.56,8.41
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,32.5,21.86
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,43.07,31.79
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,53.27,41.09
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,82.15,52.75
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,125.95,80.42
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,171.07,114.66
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,223.43,157.68
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,274.49,201.12
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,329.1,247.37
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,382.75,292.3
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,438.62,337.88
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,491.84,380.58
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,545.71,422.61
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,597.0,461.64
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,647.5,499.13
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,695.38,534.27
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,742.54,568.19
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,786.27,598.42
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,822.58,622.41
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,856.95,645.32
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,888.73,666.33
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,915.91,683.86
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,940.14,699.36
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,958.96,711.48
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,974.5,721.45
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,985.34,728.47
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,992.8,733.33
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,992.97,733.39
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,989.69,731.26
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,982.46,726.43
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,971.78,719.39
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,954.91,708.67
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,934.72,695.76
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,908.67,678.84
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,879.63,659.85
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,845.7,637.89
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,809.27,614.01
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,773.03,589.95
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,729.45,559.34
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,681.79,524.11
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,632.91,487.24
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,579.79,448.04
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,526.61,407.5
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,469.49,362.06
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,414.46,316.95
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,356.34,268.45
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,300.89,221.16
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,244.94,173.31
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,192.87,129.36
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,142.43,89.69
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,96.22,58.29
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,54.77,42.15
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,45.62,33.92
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,35.86,24.92
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,25.8,14.42
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,15.83,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,6.37,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,13.64,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,22.03,8.55
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.87,21.5
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.7,27.38
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,43.26,32.64
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,69.15,49.4
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,87.11,67.88
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,109.11,85.5
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,132.3,103.97
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,177.81,138.32
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,235.27,183.31
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,309.24,241.28
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,397.57,311.05
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,457.55,358.6
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,519.09,406.5
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,586.7,458.52
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,660.1,513.73
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,705.29,546.39
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,751.55,578.24
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,794.88,606.65
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,836.55,633.53
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,870.89,655.78
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,902.42,676.0
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,928.7,692.21
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,951.75,706.22
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,970.1,717.9
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,984.93,727.44
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,994.3,733.18
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,1000.07,736.64
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,1001.26,738.03
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,998.82,737.11
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,990.82,732.2
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,979.16,724.94
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,962.07,714.54
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,941.48,701.8
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,916.22,685.85
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,887.75,667.65
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,854.5,646.41
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,818.44,623.01
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,777.78,595.73
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,734.83,566.55
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,687.67,532.03
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,638.91,495.06
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,587.34,456.69
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,534.91,416.29
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,479.97,372.19
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,423.94,325.74
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,365.43,275.88
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,308.23,225.84
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,251.09,175.52
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,196.76,128.21
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,139.48,81.93
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,89.73,48.17
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,43.64,32.84
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,37.51,27.22
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,32.54,22.37
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,27.54,16.02
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,17.88,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,8.19,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,15.46,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,22.5,8.6
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,32.86,22.45
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,39.01,28.68
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,44.98,34.33
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,74.67,43.35
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,123.43,72.66
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,174.1,111.8
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,229.28,158.59
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,288.18,210.09
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,347.06,261.32
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,403.99,310.19
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,462.2,358.63
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,518.37,403.9
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,574.66,447.7
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,626.47,486.83
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,678.17,524.63
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,725.02,558.0
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,769.94,588.14
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,810.58,614.25
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,848.58,638.25
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,883.92,660.71
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,916.45,681.12
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,943.61,697.82
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,967.64,712.42
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,986.61,724.24
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,1002.07,733.82
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,1012.51,740.04
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,1019.35,743.95
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,1020.61,745.58
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,1018.17,744.91
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,1011.02,741.07
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,1000.09,734.8
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,983.17,725.19
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,962.66,713.16
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,937.65,698.04
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,909.22,680.48
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,875.02,659.03
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,837.85,635.3
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,796.53,608.35
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,752.66,579.21
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,705.03,544.79
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,655.7,507.42
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,602.89,468.86
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,548.99,427.91
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,492.36,382.13
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,435.59,334.71
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,376.65,284.17
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,316.58,231.48
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,257.35,179.09
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,200.69,129.51
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,144.29,83.56
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,92.15,48.0
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,43.91,33.03
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,34.26,24.36
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,29.52,19.77
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,24.75,13.84
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,16.41,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,8.19,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,7.28,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.67,5.23
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,30.03,19.98
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,35.52,25.57
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,40.93,30.71
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,70.61,38.71
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,120.81,68.26
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,176.54,111.66
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,233.33,160.25
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,290.16,210.77
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,349.37,263.03
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,407.59,313.52
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,467.64,363.91
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,523.84,409.96
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,579.84,454.36
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,632.96,494.96
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,684.94,533.43
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,731.9,567.56
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,776.54,597.68
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,815.36,622.99
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,850.9,645.77
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,885.3,668.46
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,916.8,689.05
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,944.27,706.85
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,968.52,722.47
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,986.64,734.72
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,1001.22,744.71
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,1011.27,751.6
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,1017.67,756.17
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,1018.01,757.54
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,1014.7,756.56
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,1004.88,751.26
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,991.46,743.58
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,974.01,733.14
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,953.07,720.32
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,928.25,704.77
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,900.13,686.85
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,866.31,665.03
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,829.63,640.97
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,789.4,614.19
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,746.72,585.27
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,698.91,549.51
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,649.5,511.34
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,596.63,471.39
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,542.88,429.33
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,486.38,383.02
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,428.88,334.44
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,370.65,283.89
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,313.65,233.16
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,255.19,180.95
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,199.71,132.0
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,141.51,84.28
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,90.99,49.32
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,45.04,34.38
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,38.34,28.18
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,32.95,22.91
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,27.49,16.16
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,16.69,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,8.19,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,14.55,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,22.86,7.98
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,32.71,22.17
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,40.36,29.74
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,45.81,34.95
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,72.61,42.82
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,119.06,70.33
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,168.96,108.59
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,223.68,154.64
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,277.9,202.19
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,337.12,253.63
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,393.41,301.88
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,451.24,349.96
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,506.55,394.63
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,562.08,437.97
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,612.77,476.45
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,663.45,513.72
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,709.95,547.06
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,754.75,577.37
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,795.5,603.54
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,833.98,627.81
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,868.41,649.72
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,900.0,669.56
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,925.84,685.45
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,948.43,699.18
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,966.27,710.33
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,980.66,719.27
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,989.15,724.27
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,994.07,727.04
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,995.41,727.85
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,993.14,726.4
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,986.26,722.16
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,975.67,715.56
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,958.81,705.35
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,938.49,692.88
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,913.49,677.6
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,885.33,660.08
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,851.54,639.04
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,815.01,615.85
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,774.33,589.3
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,731.42,560.81
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,684.84,526.97
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,636.7,490.73
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,585.33,453.46
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,533.15,414.04
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,477.84,369.92
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,422.64,324.35
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,364.99,275.49
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,308.77,226.53
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,251.2,176.18
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,196.64,128.91
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,140.16,83.26
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,91.44,49.92
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,46.51,35.31
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,39.12,28.6
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,33.35,23.05
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,27.46,16.0
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,16.68,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,8.19,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,14.55,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.27,6.56
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,28.4,18.47
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,33.03,23.31
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,37.6,27.67
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,65.22,34.79
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,116.88,65.23
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,168.44,104.45
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,224.44,151.47
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,280.63,200.2
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,339.2,250.35
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,398.04,299.53
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,455.98,346.27
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,511.12,389.63
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,566.1,431.23
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,619.32,470.02
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,671.55,506.72
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,719.03,539.42
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,764.56,568.13
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,805.02,593.1
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,842.72,615.91
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,876.79,636.46
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,907.87,654.9
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,934.42,669.99
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,957.64,682.88
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,976.52,694.45
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,991.82,703.8
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,1000.6,709.22
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,1005.7,712.42
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,1006.19,712.93
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,1002.98,711.22
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,992.78,705.53
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,979.01,697.62
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,962.61,688.31
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,942.74,676.97
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,917.57,662.11
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,889.14,645.0
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,855.53,624.52
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,819.1,601.93
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,778.9,576.71
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,736.38,549.49
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,689.39,516.43
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,640.82,480.84
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,588.51,443.31
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,535.38,403.82
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,479.78,360.66
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,423.25,315.34
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,365.86,267.98
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,309.76,220.42
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,252.07,171.33
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,197.07,124.87
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,142.99,82.23
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,90.38,46.62
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,44.36,32.47
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,36.62,25.67
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,31.16,20.58
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,25.59,14.1
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,16.87,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,8.19,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,13.64,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.46,4.82
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,25.82,15.83
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,29.76,19.92
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,36.72,26.2
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,65.11,33.15
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,115.61,61.23
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,168.25,100.49
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,224.81,147.2
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,284.43,197.97
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,343.42,247.84
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,401.16,295.65
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,459.69,342.38
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,515.21,385.32
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,570.4,426.38
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,622.56,463.93
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,673.45,499.33
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,721.08,530.94
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,766.72,558.78
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,808.44,583.74
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,847.47,606.61
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,882.55,626.95
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,914.61,645.18
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,940.77,659.94
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,963.5,672.54
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,981.77,683.07
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,996.38,691.41
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,1005.85,696.42
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,1011.57,699.24
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,1011.18,699.23
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,1007.04,697.02
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,997.84,691.45
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,985.05,683.75
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,968.04,673.78
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,947.49,661.65
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,918.53,644.33
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,886.9,625.27
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,845.98,600.32
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,803.65,574.2
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,771.18,554.13
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,734.37,530.94
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,690.69,501.38
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,644.34,468.91
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,591.22,432.19
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,537.4,393.56
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,481.23,351.78
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,424.52,308.03
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,365.69,261.39
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,308.87,215.03
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,251.29,168.0
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,194.58,121.9
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,140.66,80.98
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,93.23,50.24
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,49.43,36.33
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,40.73,28.83
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,33.7,22.47
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,25.06,13.55
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,15.44,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,6.37,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,10.01,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.87,4.04
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.74,18.41
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,38.31,27.56
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,47.57,36.05
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,73.66,45.76
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,116.96,71.48
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,163.88,106.85
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,216.0,149.92
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,267.9,194.62
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,323.0,241.9
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,377.52,287.99
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,433.91,334.3
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,488.11,377.9
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,543.55,421.08
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,594.81,459.82
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,645.64,497.1
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,694.67,532.39
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,742.97,566.27
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,783.73,592.81
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,827.64,621.19
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,860.93,642.75
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,891.34,662.29
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,916.55,677.94
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,938.45,691.36
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,956.04,703.03
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,970.19,712.49
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,978.47,717.93
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,983.22,721.15
