Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,5,15,31.5,8.0,3.15,13.65,9.5,7.28,0.0
2018,7,31,5,30,63.0,16.0,3.2,14.1,19.0,13.23,0.0
2018,7,31,5,45,122.0,33.5,3.25,14.5,48.5,26.96,16.42
2018,7,31,6,0,181.0,51.0,3.3,14.9,78.0,40.34,29.45
2018,7,31,6,15,235.0,70.0,3.25,15.6,119.0,61.02,42.08
2018,7,31,6,30,289.0,89.0,3.2,16.3,160.0,98.48,66.05
2018,7,31,6,45,335.5,105.0,3.15,17.05,206.0,140.61,97.77
2018,7,31,7,0,382.0,121.0,3.1,17.8,252.0,188.48,136.55
2018,7,31,7,15,420.5,134.5,3.1,18.6,300.0,237.54,177.62
2018,7,31,7,30,459.0,148.0,3.1,19.4,348.0,290.89,222.15
2018,7,31,7,45,491.5,157.5,3.1,20.15,395.5,342.34,264.73
2018,7,31,8,0,524.0,167.0,3.1,20.9,443.0,396.75,308.66
2018,7,31,8,15,550.0,175.5,3.05,21.8,489.5,449.63,349.99
2018,7,31,8,30,576.0,184.0,3.0,22.7,536.0,504.16,391.23
2018,7,31,8,45,600.0,189.5,3.0,23.6,580.0,559.58,431.89
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,612.4,469.46
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,658.86,501.82
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,704.66,532.92
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,745.92,559.75
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,785.7,584.95
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,822.99,609.04
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,858.46,631.58
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,889.24,650.11
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,917.75,667.02
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,938.67,679.12
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,956.64,689.37
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,970.46,697.28
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,973.08,698.05
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,978.11,701.41
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,979.78,702.67
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,978.05,701.86
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,972.63,698.76
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,955.15,688.77
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,934.47,676.73
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,907.87,660.76
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,878.39,642.78
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,845.33,622.54
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,809.76,600.58
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,769.34,575.1
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,726.95,546.94
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,680.3,513.69
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,630.7,477.68
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,579.02,441.75
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,526.76,403.91
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,470.95,361.37
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,415.66,317.69
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,357.74,270.59
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,301.66,223.55
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,244.96,175.48
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,192.09,130.63
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,140.55,88.96
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,94.63,56.0
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,50.67,32.35
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,36.31,25.37
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,25.83,14.58
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,15.04,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,8.64,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,9.1,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,15.81,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,26.57,15.85
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,37.02,26.44
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,54.65,34.11
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,99.11,59.52
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,145.55,93.7
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,198.42,137.12
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,251.9,183.29
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,309.53,232.92
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,366.91,281.65
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,426.85,331.0
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,483.73,376.36
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,540.42,420.01
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,594.24,460.13
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,647.88,498.78
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,698.15,534.03
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,747.16,566.8
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,784.92,590.58
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,825.33,615.96
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,862.83,639.8
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,897.89,661.82
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,927.89,680.09
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,954.97,696.37
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,975.16,709.22
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,991.96,719.95
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,1004.77,728.16
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,1013.99,734.2
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,1015.62,736.15
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,1013.56,735.82
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,1006.33,732.21
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,995.44,726.29
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,979.51,717.15
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,960.05,705.72
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,934.82,690.4
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,906.32,672.82
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,872.09,651.31
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,835.04,627.71
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,793.72,600.98
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,750.09,572.3
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,702.08,538.73
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,652.57,502.02
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,600.64,464.54
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,545.55,423.36
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,485.9,376.53
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,427.57,329.22
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,369.38,280.53
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,310.83,230.19
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,250.92,178.5
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,195.15,130.48
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,140.28,86.12
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,92.45,52.34
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,48.44,30.23
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,35.62,24.76
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,24.3,13.09
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,16.37,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,8.19,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,8.64,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,15.0,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,27.31,16.29
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,39.22,28.43
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,58.09,38.25
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,99.53,63.04
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,144.91,96.77
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,197.17,139.63
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,251.76,186.41
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,308.6,235.16
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,364.87,282.99
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,424.45,332.35
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,480.92,377.8
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,538.68,422.78
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,593.73,464.35
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,648.35,504.36
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,699.48,541.14
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,749.7,576.51
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,794.56,605.76
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,837.75,633.42
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,875.3,657.37
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,902.04,673.76
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,932.74,692.83
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,960.57,709.85
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,981.56,722.85
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,999.19,733.7
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,1010.93,740.73
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,1019.12,745.55
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,1023.21,748.54
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,1023.61,749.25
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,1018.8,746.86
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,1010.13,742.03
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,993.93,732.84
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,974.11,721.25
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,950.17,706.68
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,922.72,689.68
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,889.39,668.93
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,853.01,645.87
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,811.97,619.15
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,768.29,590.25
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,719.15,555.99
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,668.37,518.03
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,615.06,479.84
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,560.59,439.19
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,502.95,393.26
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,444.39,345.03
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,382.09,292.35
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,321.63,239.7
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,260.34,185.94
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,200.87,134.04
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,142.93,86.6
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,92.08,50.47
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,45.97,28.06
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,34.01,23.49
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,25.3,13.54
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,17.28,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,8.64,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,5.0,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,9.22,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,22.69,12.42
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,35.73,25.45
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,58.02,41.18
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,92.61,65.85
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,131.63,96.42
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,174.94,131.82
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,220.34,169.37
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,269.41,209.68
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,316.95,248.19
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,367.31,288.03
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,417.06,326.22
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,468.66,364.62
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,522.1,403.2
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,571.32,437.59
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,623.84,473.73
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,678.5,510.36
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,739.62,551.5
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,801.67,592.24
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,837.75,613.92
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,871.82,634.1
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,899.79,649.76
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,925.24,663.41
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,945.69,674.34
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,963.16,683.41
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,974.58,688.72
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,982.76,692.12
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,981.3,690.24
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,976.52,686.44
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,962.68,676.76
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,945.84,665.05
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,926.13,653.52
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,903.72,640.14
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,874.23,621.63
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,842.65,601.6
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,807.21,580.1
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,770.11,557.05
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,726.8,529.24
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,680.01,498.49
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,633.39,466.35
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,586.52,433.41
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,535.07,398.73
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,484.37,363.28
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,430.96,324.24
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,379.11,285.1
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,326.32,244.15
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,275.92,203.97
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,224.29,162.46
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,175.51,123.15
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,129.88,87.51
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,89.52,58.26
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,53.34,35.99
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,35.04,23.68
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,22.29,10.47
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,10.01,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,3.64,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,7.28,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,17.67,8.07
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,28.22,18.63
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,50.22,34.74
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,79.53,55.95
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,115.69,84.43
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,155.86,117.22
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,198.88,152.66
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,243.99,189.6
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,288.69,225.72
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,335.78,263.03
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,382.13,298.68
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,430.01,334.59
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,475.19,367.59
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,521.23,400.41
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,589.74,449.15
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,656.98,495.74
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,738.63,552.92
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,819.48,606.63
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,857.48,628.92
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,893.18,649.67
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,919.98,664.36
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,943.42,676.81
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,970.11,693.28
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,993.9,707.85
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,1008.85,716.82
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,1008.35,716.03
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,1014.97,721.33
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,1017.98,724.37
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,1017.3,725.62
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,1012.52,724.56
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,972.37,700.04
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,926.81,671.84
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,927.07,674.09
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,918.59,670.31
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,883.31,648.93
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,845.32,625.56
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,803.66,598.98
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,759.84,570.56
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,705.97,532.59
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,648.03,490.16
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,597.6,454.58
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,545.97,416.71
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,485.6,370.08
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,427.33,323.72
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,363.99,272.51
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,305.22,223.94
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,245.84,174.73
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,189.59,128.36
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,136.32,87.06
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,91.74,56.27
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,51.28,33.64
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,35.52,24.08
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,23.9,11.06
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,13.64,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,5.46,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,10.91,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,23.41,12.32
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,36.43,25.86
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,58.38,41.06
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,93.59,65.7
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,133.94,96.9
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,179.63,134.0
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,225.61,172.15
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,275.7,213.59
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,324.94,253.94
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,381.71,299.32
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,432.89,339.21
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,485.76,379.28
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,535.31,415.77
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,585.56,451.77
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,637.94,488.8
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,691.86,526.05
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,749.05,565.33
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,805.27,603.13
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,840.61,625.22
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,873.68,645.55
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,899.31,660.73
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,922.04,673.88
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,940.31,684.3
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,955.53,692.72
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,963.71,696.52
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,968.67,698.32
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,979.98,704.34
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,987.79,707.93
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,990.27,708.21
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,997.68,711.79
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,978.71,699.88
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,956.51,686.1
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,928.04,668.14
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,896.82,648.37
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,861.98,627.01
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,824.75,603.86
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,781.26,576.42
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,738.84,548.08
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,689.05,513.38
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,638.4,477.33
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,583.82,439.16
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,529.49,399.83
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,470.81,355.64
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,413.79,311.33
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,354.18,263.96
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,295.08,215.9
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,237.83,169.16
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,185.87,126.82
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,133.96,86.78
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,90.13,56.26
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,50.5,33.37
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,33.91,22.59
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,22.25,9.15
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,10.01,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,6.37,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,16.87,7.05
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,27.43,18.1
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,48.59,33.78
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,76.79,54.45
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,111.9,82.34
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,151.05,114.55
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,194.98,151.01
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,241.14,189.05
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,287.54,226.67
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,336.39,265.4
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,383.47,301.58
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,432.25,338.07
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,477.86,371.27
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,524.37,404.26
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,567.55,433.59
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,610.9,462.29
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,647.96,485.63
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,684.51,508.07
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,725.25,533.35
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,756.4,551.82
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,782.94,567.47
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,807.89,581.91
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,826.3,592.2
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,842.74,601.18
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,853.66,606.56
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,862.33,610.53
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,885.75,626.13
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,906.03,639.53
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,945.21,666.62
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,969.1,681.15
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,950.84,670.05
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,929.54,657.33
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,907.58,644.46
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,876.32,625.46
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,839.06,602.82
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,800.01,578.2
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,758.6,551.7
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,715.51,523.47
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,666.89,490.0
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,617.63,455.41
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,562.9,417.66
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,509.07,379.35
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,446.6,333.4
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,390.67,290.96
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,331.82,245.33
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,277.73,202.56
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,223.08,159.41
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,174.14,120.85
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,123.82,82.86
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,83.09,54.32
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,48.55,32.36
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,29.72,18.87
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,18.01,5.51
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,6.37,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,7.28,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,18.43,7.84
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,29.74,20.0
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,51.08,35.15
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,84.19,58.7
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,122.62,88.82
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,165.81,124.26
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,211.25,162.02
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,260.52,202.7
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,308.84,242.13
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,360.03,282.95
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,409.02,321.1
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,459.89,359.66
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,515.94,401.04
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,567.21,437.89
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,611.61,468.97
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,655.69,499.14
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,693.29,524.09
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,729.58,547.69
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,763.5,569.9
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,796.03,590.88
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,822.75,607.7
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,847.55,623.1
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,866.86,635.93
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,883.91,647.28
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,879.88,643.87
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,872.97,638.7
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,895.93,655.6
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,916.05,670.42
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,918.82,673.4
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,918.9,674.71
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,894.52,659.08
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,866.56,641.09
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,845.59,628.0
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,818.8,610.83
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,797.01,597.46
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,770.29,580.46
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,731.52,554.54
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,691.0,526.9
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,640.09,490.22
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,592.11,454.95
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,543.17,419.92
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,493.97,383.56
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,441.01,342.65
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,388.93,301.24
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,334.39,256.81
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,282.03,213.12
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,227.84,167.85
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,178.07,126.34
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,130.49,88.14
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,88.46,57.29
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,49.91,33.98
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,33.22,22.31
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,21.79,6.98
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,10.01,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,13.64,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,24.31,11.55
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,36.31,25.53
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,55.96,36.43
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,97.19,61.64
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,142.45,95.23
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,195.09,138.02
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,248.42,183.31
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,309.51,234.73
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,366.1,281.72
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,426.02,329.93
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,483.28,374.55
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,541.95,418.55
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,597.68,458.68
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,653.83,497.55
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,698.41,527.32
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,739.87,554.09
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,770.2,571.64
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,794.81,584.9
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,832.39,608.29
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,868.17,629.98
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,900.81,649.44
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,931.23,666.85
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,952.97,679.36
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,971.8,690.1
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,986.05,698.42
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,997.09,704.78
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,996.5,704.22
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,992.52,701.71
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,980.34,694.1
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,965.01,684.61
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,948.38,675.03
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,928.71,663.5
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,903.54,648.38
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,875.49,631.33
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,841.01,609.98
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,804.28,586.77
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,763.17,560.17
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,720.26,531.77
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,670.87,497.5
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,620.91,462.14
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,568.76,426.42
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,516.48,389.24
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,460.63,347.75
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,402.56,303.22
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,344.38,257.3
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,288.9,212.24
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,232.92,166.46
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,181.57,124.45
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,130.99,84.9
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,86.94,53.68
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,46.96,30.85
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,30.97,19.93
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,20.04,4.38
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,10.01,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,10.91,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,21.92,9.27
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,33.94,23.5
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,54.85,36.1
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,95.29,61.86
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,139.72,95.42
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,190.7,137.03
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,242.32,180.51
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,298.59,227.55
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,353.51,272.78
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,415.01,321.7
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,471.15,364.98
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,528.97,407.93
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,582.98,446.63
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,637.5,484.31
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,685.72,515.89
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,732.76,545.55
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,774.05,570.3
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,813.06,592.77
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,850.95,614.66
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,886.77,634.23
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,917.28,650.12
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,945.24,664.23
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,967.58,675.43
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,986.88,684.74
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,991.57,685.16
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,1001.3,688.88
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,999.5,688.24
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,1003.19,691.07
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,989.53,683.27
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,972.67,673.61
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,955.24,664.92
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,934.7,654.13
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,910.56,640.59
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,883.48,625.06
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,845.37,602.7
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,805.4,578.19
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,761.0,550.14
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,715.32,520.57
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,668.09,488.43
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,619.8,454.84
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,569.0,420.65
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,517.81,384.84
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,461.21,343.19
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,402.62,298.79
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,344.34,253.35
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,288.88,208.89
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,232.27,163.39
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,180.37,121.65
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,129.78,82.71
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,85.77,52.04
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,46.7,33.51
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,31.81,20.13
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,20.08,2.38
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,9.1,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
