Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,0,929.0,92.0,2.9,27.0,816.0,1022.97,743.46
2018,9,18,13,15,924.5,91.5,3.0,27.1,797.0,1000.63,730.36
2018,9,18,13,30,920.0,91.0,3.1,27.2,778.0,974.66,714.88
2018,9,18,13,45,914.5,89.5,3.2,27.25,752.0,943.15,695.8
2018,9,18,14,0,909.0,88.0,3.3,27.3,726.0,908.37,674.41
2018,9,18,14,15,899.0,86.5,3.45,27.15,692.5,866.68,648.9
2018,9,18,14,30,889.0,85.0,3.6,27.0,659.0,822.42,621.2
2018,9,18,14,45,875.5,83.0,3.7,26.8,619.0,772.59,588.98
2018,9,18,15,0,862.0,81.0,3.8,26.6,579.0,721.01,554.91
2018,9,18,15,15,843.5,78.5,3.8,26.6,534.5,664.03,514.92
2018,9,18,15,30,825.0,76.0,3.8,26.6,490.0,609.95,474.34
2018,9,18,15,45,798.5,73.5,4.1,25.65,441.0,546.77,428.02
2018,9,18,16,0,772.0,71.0,4.4,24.7,392.0,484.46,380.18
2018,9,18,16,15,734.5,67.5,4.5,23.9,341.0,417.26,326.05
2018,9,18,16,30,697.0,64.0,4.6,23.1,290.0,352.94,272.1
2018,9,18,16,45,629.0,59.5,4.7,22.25,236.5,280.75,210.78
2018,9,18,17,0,561.0,55.0,4.8,21.4,183.0,215.9,154.59
2018,9,18,17,15,453.0,49.0,4.85,20.35,135.0,149.09,99.02
2018,9,18,17,30,345.0,43.0,4.9,19.3,87.0,95.64,56.76
2018,9,18,17,45,208.5,29.0,4.95,18.25,52.0,44.85,16.92
2018,9,18,18,0,72.0,15.0,5.0,17.2,17.0,14.61,0.0
2018,9,18,18,15,36.0,7.5,4.85,16.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,10.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,11.1,12.0,10.05,0.0
2018,9,19,6,15,199.5,25.5,1.45,12.0,45.0,37.01,6.21
2018,9,19,6,30,330.0,40.0,1.7,12.9,78.0,85.52,49.8
2018,9,19,6,45,426.5,49.0,1.95,13.75,124.0,137.19,91.53
2018,9,19,7,0,523.0,58.0,2.2,14.6,170.0,201.01,145.64
2018,9,19,7,15,585.0,64.0,2.05,15.25,221.0,262.51,199.94
2018,9,19,7,30,647.0,70.0,1.9,15.9,272.0,330.9,259.08
2018,9,19,7,45,690.0,74.5,1.7,16.6,323.5,395.74,313.71
2018,9,19,8,0,733.0,79.0,1.5,17.3,375.0,463.66,368.34
2018,9,19,8,15,761.5,82.5,1.4,18.15,424.0,526.26,416.57
2018,9,19,8,30,790.0,86.0,1.3,19.0,473.0,590.08,463.41
2018,9,19,8,45,811.0,89.0,1.2,19.85,518.5,649.22,504.62
2018,9,19,9,0,832.0,92.0,1.1,20.7,564.0,708.08,543.29
2018,9,19,9,15,847.0,94.5,1.25,21.75,604.5,761.2,577.4
2018,9,19,9,30,862.0,97.0,1.4,22.8,645.0,812.82,609.88
2018,9,19,9,45,873.0,99.0,1.5,23.8,679.5,851.69,632.85
2018,9,19,10,0,884.0,101.0,1.6,24.8,714.0,894.57,658.25
2018,9,19,10,15,892.5,102.0,1.8,25.75,741.5,931.47,680.67
2018,9,19,10,30,901.0,103.0,2.0,26.7,769.0,965.37,700.97
2018,9,19,10,45,906.5,103.5,2.2,27.7,789.0,992.65,716.73
2018,9,19,11,0,912.0,104.0,2.4,28.7,809.0,1016.43,730.2
2018,9,19,11,15,915.0,104.5,2.5,29.15,821.5,1034.09,740.35
2018,9,19,11,30,918.0,105.0,2.6,29.6,834.0,1047.93,748.22
2018,9,19,11,45,919.5,105.0,2.7,30.1,838.5,1055.79,752.3
2018,9,19,12,0,921.0,105.0,2.8,30.6,843.0,1059.69,754.06
2018,9,19,12,15,920.0,105.5,2.85,30.9,839.5,1057.61,752.34
2018,9,19,12,30,919.0,106.0,2.9,31.2,836.0,1051.54,748.32
2018,9,19,12,45,916.5,104.5,2.95,31.45,824.0,1037.82,739.77
2018,9,19,13,0,914.0,103.0,3.0,31.7,812.0,1020.24,728.94
2018,9,19,13,15,909.0,102.5,3.0,31.8,792.5,997.59,715.01
2018,9,19,13,30,904.0,102.0,3.0,31.9,773.0,971.4,698.89
2018,9,19,13,45,896.5,100.5,3.05,32.0,746.0,938.4,678.75
2018,9,19,14,0,889.0,99.0,3.1,32.1,719.0,902.31,656.52
2018,9,19,14,15,879.0,97.0,3.15,32.05,685.5,860.66,630.8
2018,9,19,14,30,869.0,95.0,3.2,32.0,652.0,816.5,603.11
2018,9,19,14,45,855.0,92.5,3.25,31.95,612.0,772.22,574.98
2018,9,19,15,0,841.0,90.0,3.3,31.9,572.0,719.88,540.8
2018,9,19,15,15,821.0,87.0,3.3,31.9,527.0,661.57,500.41
2018,9,19,15,30,801.0,84.0,3.3,31.9,482.0,602.8,457.71
2018,9,19,15,45,774.5,81.0,3.3,31.45,433.5,540.2,411.64
2018,9,19,16,0,748.0,78.0,3.3,31.0,385.0,478.51,364.56
2018,9,19,16,15,710.0,73.0,2.95,30.1,333.5,411.26,311.66
2018,9,19,16,30,672.0,68.0,2.6,29.2,282.0,346.47,258.91
2018,9,19,16,45,615.0,62.0,2.3,28.35,231.0,277.74,202.01
2018,9,19,17,0,558.0,56.0,2.0,27.5,180.0,215.22,149.18
2018,9,19,17,15,459.0,48.0,2.05,26.25,132.0,148.63,95.44
2018,9,19,17,30,360.0,40.0,2.1,25.0,84.0,94.4,53.42
2018,9,19,17,45,231.0,28.0,2.2,23.75,51.0,45.92,13.99
2018,9,19,18,0,102.0,16.0,2.3,22.5,18.0,15.76,0.0
2018,9,19,18,15,51.0,8.0,2.6,21.9,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.5,2.15,14.1,6.0,0.0,0.0
2018,9,20,6,0,80.0,11.0,2.2,14.4,12.0,10.16,0.0
2018,9,20,6,15,223.0,24.0,2.4,15.3,45.0,38.36,3.43
2018,9,20,6,30,366.0,37.0,2.6,16.2,78.0,88.08,49.4
2018,9,20,6,45,462.0,45.5,2.8,17.1,125.0,141.51,92.49
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,207.01,147.77
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,270.53,203.6
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,340.7,264.05
2018,9,20,7,45,717.5,71.0,2.95,20.5,327.5,404.81,318.37
2018,9,20,8,0,757.0,75.0,2.9,21.3,379.0,472.56,373.49
2018,9,20,8,15,785.5,78.5,2.8,22.1,428.5,536.43,423.36
2018,9,20,8,30,814.0,82.0,2.7,22.9,478.0,601.48,471.98
2018,9,20,8,45,834.5,84.5,2.6,23.7,524.0,660.89,514.47
2018,9,20,9,0,855.0,87.0,2.5,24.5,570.0,719.88,554.23
2018,9,20,9,15,871.0,89.0,2.45,25.25,611.0,768.57,584.61
2018,9,20,9,30,887.0,91.0,2.4,26.0,652.0,820.7,616.68
2018,9,20,9,45,900.0,91.5,2.3,26.75,687.0,866.85,643.5
2018,9,20,10,0,913.0,92.0,2.2,27.5,722.0,910.67,668.12
2018,9,20,10,15,921.0,93.0,2.1,28.2,750.0,947.93,688.01
2018,9,20,10,30,929.0,94.0,2.0,28.9,778.0,982.06,705.5
2018,9,20,10,45,934.5,95.0,1.95,29.6,798.5,1010.47,719.66
2018,9,20,11,0,940.0,96.0,1.9,30.3,819.0,1035.26,731.45
2018,9,20,11,15,943.0,96.5,1.85,30.95,831.5,1053.26,739.14
2018,9,20,11,30,946.0,97.0,1.8,31.6,844.0,1067.31,744.49
2018,9,20,11,45,949.0,97.0,1.75,32.25,850.0,1076.79,747.13
2018,9,20,12,0,952.0,97.0,1.7,32.9,856.0,1082.18,747.45
2018,9,20,12,15,952.0,97.0,1.7,33.2,853.0,1080.4,745.48
2018,9,20,12,30,952.0,97.0,1.7,33.5,850.0,1074.5,741.26
2018,9,20,12,45,950.5,95.5,1.75,33.8,838.0,1061.31,733.59
2018,9,20,13,0,949.0,94.0,1.8,34.1,826.0,1044.1,723.66
2018,9,20,13,15,944.0,93.5,1.8,34.2,806.0,1020.71,709.99
2018,9,20,13,30,939.0,93.0,1.8,34.3,786.0,993.64,694.15
2018,9,20,13,45,919.0,96.0,1.85,34.45,754.0,953.28,670.54
2018,9,20,14,0,899.0,99.0,1.9,34.6,722.0,910.41,645.21
2018,9,20,14,15,865.5,103.5,1.95,34.5,679.5,862.92,617.22
2018,9,20,14,30,832.0,108.0,2.0,34.4,637.0,806.79,583.12
2018,9,20,14,45,825.5,101.5,2.05,34.35,599.0,758.81,553.67
2018,9,20,15,0,819.0,95.0,2.1,34.3,561.0,708.64,522.11
2018,9,20,15,15,819.0,88.0,2.1,34.3,522.0,660.34,489.62
2018,9,20,15,30,819.0,81.0,2.1,34.3,483.0,609.65,453.88
2018,9,20,15,45,784.5,79.0,2.15,33.8,432.0,542.66,406.16
2018,9,20,16,0,750.0,77.0,2.2,33.3,381.0,477.4,357.85
2018,9,20,16,15,712.0,71.0,1.95,32.2,329.0,408.52,305.06
2018,9,20,16,30,674.0,65.0,1.7,31.1,277.0,343.07,252.89
2018,9,20,16,45,635.5,58.5,1.45,30.0,229.0,279.96,200.8
2018,9,20,17,0,597.0,52.0,1.2,28.9,181.0,220.76,150.57
2018,9,20,17,15,503.5,44.5,1.25,27.6,133.0,153.55,96.54
2018,9,20,17,30,410.0,37.0,1.3,26.3,85.0,97.97,53.37
2018,9,20,17,45,271.0,26.5,1.35,25.0,51.5,46.83,9.84
2018,9,20,18,0,132.0,16.0,1.4,23.7,18.0,15.92,0.0
2018,9,20,18,15,66.0,8.0,1.5,23.15,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,6,0,85.0,11.0,1.2,15.0,12.0,10.3,0.0
2018,9,21,6,15,233.5,22.5,1.4,16.1,44.0,37.97,0.0
2018,9,21,6,30,382.0,34.0,1.6,17.2,76.0,88.06,48.19
2018,9,21,6,45,477.0,42.5,1.8,18.25,123.0,142.33,91.96
2018,9,21,7,0,572.0,51.0,2.0,19.3,170.0,208.55,147.52
2018,9,21,7,15,630.5,56.5,1.95,20.15,221.5,271.4,202.37
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,340.37,261.18
2018,9,21,7,45,727.5,66.5,1.9,21.8,324.5,405.56,315.63
2018,9,21,8,0,766.0,71.0,1.9,22.6,376.0,473.86,370.31
2018,9,21,8,15,793.5,74.0,1.9,23.5,425.0,537.04,418.82
2018,9,21,8,30,821.0,77.0,1.9,24.4,474.0,601.27,466.04
2018,9,21,8,45,839.5,79.5,1.9,25.3,519.0,659.59,507.08
2018,9,21,9,0,858.0,82.0,1.9,26.2,564.0,712.46,541.81
2018,9,21,9,15,871.0,85.0,1.9,27.1,604.0,764.97,574.26
2018,9,21,9,30,884.0,88.0,1.9,28.0,644.0,815.75,604.72
2018,9,21,9,45,894.0,89.5,1.95,28.95,678.0,860.3,630.71
2018,9,21,10,0,904.0,91.0,2.0,29.9,712.0,902.33,654.64
2018,9,21,10,15,911.5,92.5,2.05,30.6,739.5,939.34,675.65
2018,9,21,10,30,919.0,94.0,2.1,31.3,767.0,973.22,694.51
2018,9,21,10,45,923.5,95.5,2.15,32.05,787.0,1000.91,709.2
2018,9,21,11,0,928.0,97.0,2.2,32.8,807.0,1024.99,721.64
2018,9,21,11,15,930.0,97.5,2.3,33.15,819.0,1041.72,731.31
2018,9,21,11,30,932.0,98.0,2.4,33.5,831.0,1054.53,738.73
2018,9,21,11,45,931.5,98.5,2.55,33.8,834.0,1060.84,742.96
2018,9,21,12,0,931.0,99.0,2.7,34.1,837.0,1063.11,744.83
2018,9,21,12,15,929.0,99.0,2.8,34.2,832.5,1059.25,743.16
2018,9,21,12,30,927.0,99.0,2.9,34.3,828.0,1051.38,739.16
2018,9,21,12,45,921.5,100.0,3.05,34.4,815.5,1037.2,731.76
2018,9,21,13,0,916.0,101.0,3.2,34.5,803.0,1019.21,722.01
2018,9,21,13,15,910.5,100.5,3.3,34.4,783.5,995.87,709.07
2018,9,21,13,30,905.0,100.0,3.4,34.3,764.0,969.0,693.84
2018,9,21,13,45,896.5,99.0,3.5,34.25,736.5,935.46,674.05
2018,9,21,14,0,888.0,98.0,3.6,34.2,709.0,898.88,652.12
2018,9,21,14,15,876.5,96.0,3.65,33.9,674.5,855.85,626.03
2018,9,21,14,30,865.0,94.0,3.7,33.6,640.0,810.44,598.0
2018,9,21,14,45,849.5,91.5,3.8,33.3,599.5,765.08,569.75
2018,9,21,15,0,834.0,89.0,3.9,33.0,559.0,711.8,535.42
2018,9,21,15,15,813.0,86.5,3.9,33.0,514.0,653.64,494.73
2018,9,21,15,30,792.0,84.0,3.9,33.0,469.0,595.13,451.94
2018,9,21,15,45,765.0,80.0,3.9,31.95,420.5,531.61,405.94
2018,9,21,16,0,738.0,76.0,3.9,30.9,372.0,469.13,358.8
2018,9,21,16,15,688.0,73.0,3.85,29.95,319.5,399.32,304.03
2018,9,21,16,30,638.0,70.0,3.8,29.0,267.0,333.29,250.35
2018,9,21,16,45,580.0,62.5,3.7,28.05,216.0,264.86,193.47
2018,9,21,17,0,522.0,55.0,3.6,27.1,165.0,202.88,140.92
2018,9,21,17,15,432.0,46.5,3.5,25.85,120.5,140.24,89.71
2018,9,21,17,30,342.0,38.0,3.4,24.6,76.0,88.86,49.16
2018,9,21,17,45,203.0,24.0,3.25,23.4,43.5,38.89,3.14
2018,9,21,18,0,64.0,10.0,3.1,22.2,11.0,9.67,0.0
2018,9,21,18,15,32.0,5.0,3.15,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,19.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,22,5,45,34.5,5.0,2.1,12.5,5.5,0.0,0.0
2018,9,22,6,0,69.0,10.0,2.2,12.7,11.0,9.44,0.0
2018,9,22,6,15,204.5,23.0,2.35,13.3,41.5,36.79,0.0
2018,9,22,6,30,340.0,36.0,2.5,13.9,72.0,85.03,47.84
2018,9,22,6,45,439.5,44.5,2.65,14.55,118.0,137.7,91.05
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,202.88,146.57
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,265.43,202.01
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,334.86,262.28
2018,9,22,7,45,705.0,69.0,2.55,17.8,317.0,399.13,317.0
2018,9,22,8,0,747.0,73.0,2.5,18.7,368.0,467.41,372.75
2018,9,22,8,15,775.5,76.5,2.5,19.55,417.0,530.67,422.65
2018,9,22,8,30,804.0,80.0,2.5,20.4,466.0,595.12,471.45
2018,9,22,8,45,826.0,82.5,2.45,21.3,512.0,654.93,514.6
2018,9,22,9,0,848.0,85.0,2.4,22.2,558.0,714.48,555.07
2018,9,22,9,15,862.0,88.0,2.45,23.1,598.5,762.29,585.43
2018,9,22,9,30,876.0,91.0,2.5,24.0,639.0,813.44,617.56
2018,9,22,9,45,883.5,94.0,2.55,24.95,672.5,857.19,643.85
2018,9,22,10,0,891.0,97.0,2.6,25.9,706.0,898.28,667.95
2018,9,22,10,15,899.0,98.5,2.7,26.6,733.5,935.27,690.06
2018,9,22,10,30,907.0,100.0,2.8,27.3,761.0,969.2,710.01
2018,9,22,10,45,913.0,100.5,2.9,28.0,781.0,996.85,725.76
2018,9,22,11,0,919.0,101.0,3.0,28.7,801.0,1020.98,739.25
2018,9,22,11,15,922.5,101.5,3.15,29.3,813.5,1038.98,749.55
2018,9,22,11,30,926.0,102.0,3.3,29.9,826.0,1053.12,757.5
2018,9,22,11,45,927.5,102.0,3.4,30.5,830.5,1060.76,760.99
2018,9,22,12,0,929.0,102.0,3.5,31.1,835.0,1064.38,762.1
2018,9,22,12,15,931.0,100.0,3.6,31.4,831.5,1062.23,760.62
2018,9,22,12,30,933.0,98.0,3.7,31.7,828.0,1056.01,756.73
2018,9,22,12,45,916.5,103.0,3.8,31.95,811.0,1035.24,743.8
2018,9,22,13,0,900.0,108.0,3.9,32.2,794.0,1010.92,728.72
2018,9,22,13,15,874.0,115.0,3.95,32.1,767.0,976.37,707.7
2018,9,22,13,30,848.0,122.0,4.0,32.0,740.0,948.88,691.27
2018,9,22,13,45,868.0,109.5,4.1,31.95,722.0,920.47,674.24
2018,9,22,14,0,888.0,97.0,4.2,31.9,704.0,897.0,660.42
2018,9,22,14,15,878.0,94.0,4.15,31.65,669.5,854.04,633.16
2018,9,22,14,30,868.0,91.0,4.1,31.4,635.0,808.61,604.04
2018,9,22,14,45,866.0,85.5,4.1,31.15,599.0,764.26,575.52
2018,9,22,15,0,864.0,80.0,4.1,30.9,563.0,717.21,544.68
2018,9,22,15,15,844.5,77.5,4.1,30.9,517.5,663.57,507.14
2018,9,22,15,30,825.0,75.0,4.1,30.9,472.0,604.49,463.45
2018,9,22,15,45,799.0,71.5,4.0,30.05,423.0,540.43,415.98
2018,9,22,16,0,773.0,68.0,3.9,29.2,374.0,477.22,367.33
2018,9,22,16,15,735.5,64.0,3.7,28.35,323.0,409.52,313.26
2018,9,22,16,30,698.0,60.0,3.5,27.5,272.0,344.75,259.55
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,275.48,201.19
2018,9,22,17,0,580.0,50.0,3.2,25.8,169.0,212.35,146.94
2018,9,22,17,15,472.0,42.5,3.1,24.6,121.5,143.67,90.99
2018,9,22,17,30,364.0,35.0,3.0,23.4,74.0,88.51,47.65
2018,9,22,17,45,223.5,22.5,2.9,22.15,42.5,38.37,0.0
2018,9,22,18,0,83.0,10.0,2.8,20.9,11.0,9.73,0.0
2018,9,22,18,15,41.5,5.0,3.0,20.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.5,3.4,13.75,5.5,0.0,0.0
2018,9,23,6,0,77.0,11.0,3.5,13.8,11.0,10.51,0.0
2018,9,23,6,15,220.0,23.0,3.6,14.35,41.5,38.12,0.0
2018,9,23,6,30,363.0,35.0,3.7,14.9,72.0,87.8,48.46
2018,9,23,6,45,462.0,42.5,3.75,15.45,118.0,140.97,92.53
2018,9,23,7,0,561.0,50.0,3.8,16.0,164.0,206.5,148.63
2018,9,23,7,15,621.0,55.5,3.75,16.75,214.5,269.22,204.7
2018,9,23,7,30,681.0,61.0,3.7,17.5,265.0,338.16,265.18
2018,9,23,7,45,719.5,65.0,3.65,18.25,315.5,402.36,320.56
2018,9,23,8,0,758.0,69.0,3.6,19.0,366.0,469.64,376.36
2018,9,23,8,15,784.5,72.0,3.5,19.7,414.0,531.75,426.06
2018,9,23,8,30,811.0,75.0,3.4,20.4,462.0,594.81,474.47
2018,9,23,8,45,830.5,78.0,3.35,21.1,507.0,653.76,518.08
2018,9,23,9,0,850.0,81.0,3.3,21.8,552.0,707.3,555.17
2018,9,23,9,15,865.5,82.5,3.3,22.65,592.0,759.56,589.27
2018,9,23,9,30,881.0,84.0,3.3,23.5,632.0,810.3,621.52
2018,9,23,9,45,893.0,85.0,3.3,24.3,666.5,855.71,649.53
2018,9,23,10,0,905.0,86.0,3.3,25.1,701.0,898.74,675.44
2018,9,23,10,15,913.5,86.5,3.3,25.85,728.0,935.38,696.78
2018,9,23,10,30,922.0,87.0,3.3,26.6,755.0,968.95,715.85
2018,9,23,10,45,927.5,88.0,3.35,27.35,775.5,996.93,731.43
2018,9,23,11,0,933.0,89.0,3.4,28.1,796.0,1021.32,744.64
2018,9,23,11,15,936.0,89.5,3.5,28.7,808.0,1038.93,754.29
2018,9,23,11,30,939.0,90.0,3.6,29.3,820.0,1052.62,761.55
2018,9,23,11,45,940.5,89.5,3.65,29.9,824.0,1059.67,764.27
2018,9,23,12,0,942.0,89.0,3.7,30.5,828.0,1062.65,764.57
2018,9,23,12,15,942.0,88.0,3.85,30.6,824.0,1059.45,763.36
2018,9,23,12,30,942.0,87.0,4.0,30.7,820.0,1052.18,759.66
2018,9,23,12,45,940.5,86.5,4.1,30.85,808.5,1039.93,752.38
2018,9,23,13,0,939.0,86.0,4.2,31.0,797.0,1023.72,742.64
2018,9,23,13,15,934.5,84.5,4.3,30.8,777.0,999.59,728.84
2018,9,23,13,30,930.0,83.0,4.4,30.6,757.0,971.8,712.61
2018,9,23,13,45,923.0,82.0,4.45,30.45,730.0,938.8,692.43
2018,9,23,14,0,916.0,81.0,4.5,30.3,703.0,902.6,669.98
2018,9,23,14,15,907.5,79.0,4.5,29.95,669.5,860.99,643.95
2018,9,23,14,30,899.0,77.0,4.5,29.6,636.0,816.71,615.79
2018,9,23,14,45,885.5,75.5,4.5,29.3,596.5,766.76,583.13
2018,9,23,15,0,872.0,74.0,4.5,29.0,557.0,715.06,548.71
2018,9,23,15,15,853.0,71.5,4.5,29.0,511.5,657.09,507.86
2018,9,23,15,30,834.0,69.0,4.5,29.0,466.0,598.53,463.87
2018,9,23,15,45,809.5,66.5,4.35,28.1,418.0,539.58,419.43
2018,9,23,16,0,785.0,64.0,4.2,27.2,370.0,477.74,371.12
2018,9,23,16,15,748.0,60.0,4.05,26.35,319.0,409.66,316.11
2018,9,23,16,30,711.0,56.0,3.9,25.5,268.0,344.46,261.38
2018,9,23,16,45,654.0,51.0,3.75,24.65,217.0,274.94,201.99
2018,9,23,17,0,597.0,46.0,3.6,23.8,166.0,211.52,146.74
2018,9,23,17,15,498.5,39.5,3.4,22.65,119.5,145.21,91.62
2018,9,23,17,30,400.0,33.0,3.2,21.5,73.0,90.87,47.61
2018,9,23,17,45,244.0,22.0,3.0,20.35,42.0,38.74,0.0
2018,9,23,18,0,88.0,11.0,2.8,19.2,11.0,10.57,0.0
2018,9,23,18,15,44.0,5.5,2.85,18.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,12.6,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,12.9,10.0,9.8,0.0
2018,9,24,6,15,242.0,21.0,0.95,13.7,41.0,38.1,0.0
2018,9,24,6,30,397.0,32.0,1.0,14.5,72.0,90.26,48.53
2018,9,24,6,45,498.5,39.0,1.05,15.3,119.0,145.57,94.44
2018,9,24,7,0,600.0,46.0,1.1,16.1,166.0,213.25,151.76
2018,9,24,7,15,660.0,51.0,1.05,16.9,218.0,277.89,208.55
2018,9,24,7,30,720.0,56.0,1.0,17.7,270.0,349.0,269.28
2018,9,24,7,45,759.5,59.5,0.95,18.55,322.0,415.33,324.32
2018,9,24,8,0,799.0,63.0,0.9,19.4,374.0,484.79,379.18
2018,9,24,8,15,825.0,66.5,0.95,20.7,423.5,549.35,427.81
2018,9,24,8,30,851.0,70.0,1.0,22.0,473.0,611.12,472.28
2018,9,24,8,45,869.0,71.5,1.1,23.25,517.5,668.7,512.42
2018,9,24,9,0,887.0,73.0,1.2,24.5,562.0,725.53,548.9
2018,9,24,9,15,900.0,75.5,1.2,25.75,602.5,778.61,580.21
2018,9,24,9,30,913.0,78.0,1.2,27.0,643.0,829.84,609.39
2018,9,24,9,45,922.0,80.0,1.2,28.2,677.0,875.01,633.95
2018,9,24,10,0,931.0,82.0,1.2,29.4,711.0,917.48,656.24
2018,9,24,10,15,939.0,82.5,1.1,30.05,738.5,954.39,674.44
2018,9,24,10,30,947.0,83.0,1.0,30.7,766.0,988.1,690.2
2018,9,24,10,45,952.0,83.5,0.9,31.3,786.0,1015.51,701.9
2018,9,24,11,0,957.0,84.0,0.8,31.9,806.0,1039.22,711.16
2018,9,24,11,15,960.0,85.0,0.75,32.3,818.5,1057.66,718.87
2018,9,24,11,30,963.0,86.0,0.7,32.7,831.0,1072.1,724.3
2018,9,24,11,45,964.0,86.0,0.65,33.1,835.0,1079.27,725.63
2018,9,24,12,0,965.0,86.0,0.6,33.5,839.0,1082.27,724.79
2018,9,24,12,15,964.0,85.5,0.7,33.75,834.5,1078.48,724.31
2018,9,24,12,30,963.0,85.0,0.8,34.0,830.0,1070.54,721.57
2018,9,24,12,45,959.0,85.5,0.9,34.25,817.5,1056.64,715.43
2018,9,24,13,0,955.0,86.0,1.0,34.5,805.0,1038.77,706.98
2018,9,24,13,15,950.0,85.0,1.15,34.55,784.5,1014.34,696.05
2018,9,24,13,30,945.0,84.0,1.3,34.6,764.0,986.21,682.59
2018,9,24,13,45,929.5,85.5,1.45,34.7,733.5,947.88,662.36
2018,9,24,14,0,914.0,87.0,1.6,34.8,703.0,906.81,639.93
2018,9,24,14,15,854.0,100.5,1.7,34.65,653.0,846.58,604.75
2018,9,24,14,30,794.0,114.0,1.8,34.5,603.0,779.49,564.23
2018,9,24,14,45,798.0,104.0,1.95,34.4,568.5,736.99,539.27
2018,9,24,15,0,802.0,94.0,2.1,34.3,534.0,691.46,511.34
2018,9,24,15,15,822.0,82.5,2.1,34.3,500.5,652.01,484.63
2018,9,24,15,30,842.0,71.0,2.1,34.3,467.0,608.12,453.52
2018,9,24,15,45,816.0,68.0,2.25,33.65,418.0,543.73,407.95
2018,9,24,16,0,790.0,65.0,2.4,33.0,369.0,480.17,360.86
2018,9,24,16,15,742.0,62.0,2.2,31.8,315.5,407.97,305.21
2018,9,24,16,30,694.0,59.0,2.0,30.6,262.0,339.89,250.62
2018,9,24,16,45,642.5,52.5,1.8,29.4,212.0,271.64,194.25
2018,9,24,17,0,591.0,46.0,1.6,28.2,162.0,209.27,141.44
2018,9,24,17,15,473.0,39.5,1.75,26.95,114.5,139.41,85.88
2018,9,24,17,30,355.0,33.0,1.9,25.7,67.0,84.25,42.58
2018,9,24,17,45,211.0,21.0,2.1,24.4,38.0,34.98,0.0
2018,9,24,18,0,67.0,9.0,2.3,23.1,9.0,8.19,0.0
2018,9,24,18,15,33.5,4.5,2.65,22.4,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,17.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.65,12.0,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.6,12.1,9.0,8.96,0.0
2018,9,25,6,15,227.5,20.5,1.7,12.8,38.5,36.9,0.0
2018,9,25,6,30,375.0,32.0,1.8,13.5,68.0,87.96,47.26
2018,9,25,6,45,476.0,39.5,1.9,14.15,114.0,142.38,93.23
2018,9,25,7,0,577.0,47.0,2.0,14.8,160.0,209.43,150.67
2018,9,25,7,15,638.5,52.0,1.85,15.75,211.0,272.77,206.9
2018,9,25,7,30,700.0,57.0,1.7,16.7,262.0,343.21,267.72
2018,9,25,7,45,740.5,61.0,1.5,17.6,314.0,409.37,323.15
2018,9,25,8,0,781.0,65.0,1.3,18.5,366.0,478.82,378.3
2018,9,25,8,15,808.5,67.5,1.25,19.5,415.0,542.11,426.61
2018,9,25,8,30,836.0,70.0,1.2,20.5,464.0,606.37,473.31
2018,9,25,8,45,855.5,72.5,1.15,21.5,509.0,661.62,511.46
2018,9,25,9,0,875.0,75.0,1.1,22.5,554.0,719.97,548.45
2018,9,25,9,15,889.0,77.0,1.15,23.5,594.5,772.64,580.87
2018,9,25,9,30,903.0,79.0,1.2,24.5,635.0,823.58,611.43
2018,9,25,9,45,912.5,81.0,1.2,25.5,669.0,868.71,636.84
2018,9,25,10,0,922.0,83.0,1.2,26.5,703.0,911.22,660.04
2018,9,25,10,15,929.5,84.5,1.3,27.35,730.5,948.46,681.41
2018,9,25,10,30,937.0,86.0,1.4,28.2,758.0,982.51,700.62
2018,9,25,10,45,942.0,86.5,1.5,29.1,777.5,1009.6,715.26
2018,9,25,11,0,947.0,87.0,1.6,30.0,797.0,1033.03,727.63
2018,9,25,11,15,950.0,87.0,1.65,30.8,809.0,1050.08,735.68
2018,9,25,11,30,953.0,87.0,1.7,31.6,821.0,1063.16,741.43
2018,9,25,11,45,954.0,87.5,1.75,32.4,825.0,1070.74,743.99
2018,9,25,12,0,955.0,88.0,1.8,33.2,829.0,1074.2,744.22
2018,9,25,12,15,953.0,88.5,1.9,33.65,824.5,1070.49,742.06
2018,9,25,12,30,951.0,89.0,2.0,34.1,820.0,1062.67,737.57
2018,9,25,12,45,946.5,89.0,2.05,34.5,807.0,1047.74,728.39
2018,9,25,13,0,942.0,89.0,2.1,34.9,794.0,1028.9,716.98
2018,9,25,13,15,937.0,88.5,2.25,35.0,774.0,1005.21,704.63
2018,9,25,13,30,932.0,88.0,2.4,35.1,754.0,977.87,689.87
2018,9,25,13,45,924.5,86.5,2.5,35.15,726.0,943.63,670.24
2018,9,25,14,0,917.0,85.0,2.6,35.2,698.0,906.22,648.38
2018,9,25,14,15,906.0,83.5,2.75,35.0,663.5,862.91,623.39
2018,9,25,14,30,895.0,82.0,2.9,34.8,629.0,817.12,596.22
2018,9,25,14,45,880.0,80.0,3.0,34.65,588.5,765.51,564.12
2018,9,25,15,0,865.0,78.0,3.1,34.5,548.0,712.32,530.26
2018,9,25,15,15,833.5,78.0,3.1,34.5,499.5,653.45,489.79
2018,9,25,15,30,802.0,78.0,3.1,34.5,451.0,590.29,444.09
2018,9,25,15,45,784.5,72.5,3.35,33.4,404.5,529.93,401.52
2018,9,25,16,0,767.0,67.0,3.6,32.3,358.0,469.59,356.63
2018,9,25,16,15,726.0,62.5,3.7,31.15,306.5,400.22,302.55
2018,9,25,16,30,685.0,58.0,3.8,30.0,255.0,334.25,248.83
2018,9,25,16,45,621.5,52.5,3.85,28.8,204.0,264.24,190.6
2018,9,25,17,0,558.0,47.0,3.9,27.6,153.0,200.84,136.8
2018,9,25,17,15,446.0,39.5,3.95,26.2,107.5,133.41,82.46
2018,9,25,17,30,334.0,32.0,4.0,24.8,62.0,80.02,39.23
2018,9,25,17,45,194.5,20.0,4.1,23.4,34.5,30.75,0.0
2018,9,25,18,0,55.0,8.0,4.2,22.0,7.0,0.0,0.0
2018,9,25,18,15,27.5,4.0,4.1,21.2,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,36.0,4.5,1.8,12.75,4.5,0.0,0.0
2018,9,26,6,0,72.0,9.0,1.9,12.9,9.0,8.19,0.0
2018,9,26,6,15,210.0,20.0,2.1,13.6,36.5,35.43,0.0
2018,9,26,6,30,348.0,31.0,2.3,14.3,64.0,83.98,44.47
2018,9,26,6,45,448.5,39.5,2.5,14.95,109.0,137.61,90.12
2018,9,26,7,0,549.0,48.0,2.7,15.6,154.0,203.9,146.83
2018,9,26,7,15,610.5,53.5,2.55,16.55,204.0,266.45,202.38
2018,9,26,7,30,672.0,59.0,2.4,17.5,254.0,335.26,262.09
2018,9,26,7,45,646.5,73.5,2.25,18.4,289.5,382.11,303.22
2018,9,26,8,0,621.0,88.0,2.1,19.3,325.0,424.23,338.17
2018,9,26,8,15,488.5,130.0,2.0,20.25,331.5,425.43,338.85
2018,9,26,8,30,356.0,172.0,1.9,21.2,338.0,405.34,321.56
2018,9,26,8,45,366.0,189.5,1.75,22.2,375.0,449.92,354.02
2018,9,26,9,0,376.0,207.0,1.6,23.2,412.0,494.59,384.92
2018,9,26,9,15,519.5,180.5,1.55,24.2,486.0,607.16,466.57
2018,9,26,9,30,663.0,154.0,1.5,25.2,560.0,724.45,547.49
2018,9,26,9,45,728.5,139.5,1.4,26.25,608.0,790.98,587.33
2018,9,26,10,0,794.0,125.0,1.3,27.3,656.0,854.6,623.89
2018,9,26,10,15,777.0,138.5,1.25,28.25,675.0,879.33,635.13
2018,9,26,10,30,760.0,152.0,1.2,29.2,694.0,905.97,647.81
2018,9,26,10,45,831.5,127.5,1.15,30.15,735.5,960.1,677.32
2018,9,26,11,0,903.0,103.0,1.1,31.1,777.0,1008.36,702.03
2018,9,26,11,15,832.5,136.0,1.1,31.95,764.5,999.58,693.21
2018,9,26,11,30,762.0,169.0,1.1,32.8,752.0,981.44,679.65
2018,9,26,11,45,674.5,207.5,1.15,33.65,725.5,940.58,653.36
2018,9,26,12,0,587.0,246.0,1.2,34.5,699.0,888.43,619.17
2018,9,26,12,15,604.5,235.5,1.2,35.1,700.0,898.71,625.05
2018,9,26,12,30,622.0,225.0,1.2,35.7,701.0,900.84,625.38
2018,9,26,12,45,663.0,204.0,1.2,36.3,704.0,911.75,631.02
2018,9,26,13,0,704.0,183.0,1.2,36.9,707.0,917.96,633.58
2018,9,26,13,15,768.0,153.5,1.2,37.05,711.0,931.44,641.91
2018,9,26,13,30,832.0,124.0,1.2,37.2,715.0,933.77,643.53
2018,9,26,13,45,794.0,130.0,1.2,37.35,676.5,882.2,612.45
2018,9,26,14,0,756.0,136.0,1.2,37.5,638.0,834.13,583.76
2018,9,26,14,15,765.5,122.0,1.25,37.45,608.0,794.54,561.07
2018,9,26,14,30,775.0,108.0,1.3,37.4,578.0,755.98,538.56
2018,9,26,14,45,744.0,107.5,1.35,37.35,534.5,698.03,502.91
2018,9,26,15,0,713.0,107.0,1.4,37.3,491.0,642.76,467.52
2018,9,26,15,15,707.0,100.5,1.4,37.3,454.0,595.35,435.51
2018,9,26,15,30,701.0,94.0,1.4,37.3,417.0,546.53,401.41
2018,9,26,15,45,664.5,88.5,1.65,36.5,367.5,480.61,356.22
2018,9,26,16,0,628.0,83.0,1.9,35.7,318.0,417.11,310.39
2018,9,26,16,15,555.0,79.5,1.95,34.35,265.0,342.35,254.39
2018,9,26,16,30,482.0,76.0,2.0,33.0,212.0,274.98,202.08
2018,9,26,16,45,417.5,66.5,2.1,31.65,167.0,212.31,151.98
2018,9,26,17,0,353.0,57.0,2.2,30.3,122.0,155.1,105.56
2018,9,26,17,15,287.0,44.0,2.7,28.95,86.0,104.94,65.18
2018,9,26,17,30,221.0,31.0,3.2,27.6,50.0,63.11,29.52
2018,9,26,17,45,132.5,19.0,3.7,26.3,28.0,25.62,0.0
2018,9,26,18,0,44.0,7.0,4.2,25.0,6.0,0.0,0.0
2018,9,26,18,15,22.0,3.5,4.25,23.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,27.5,4.0,2.35,13.35,4.0,0.0,0.0
2018,9,27,6,0,55.0,8.0,2.4,13.4,8.0,7.28,0.0
2018,9,27,6,15,175.5,20.5,2.55,13.9,34.0,31.49,0.0
2018,9,27,6,30,296.0,33.0,2.7,14.4,60.0,79.17,42.1
2018,9,27,6,45,398.5,42.5,2.85,14.9,103.5,131.11,86.72
2018,9,27,7,0,501.0,52.0,3.0,15.4,147.0,195.96,142.01
2018,9,27,7,15,565.0,58.5,2.9,16.2,196.5,257.59,196.68
2018,9,27,7,30,629.0,65.0,2.8,17.0,246.0,326.34,256.49
2018,9,27,7,45,672.0,70.0,2.7,17.85,296.0,390.7,311.36
2018,9,27,8,0,715.0,75.0,2.6,18.7,346.0,457.78,366.28
2018,9,27,8,15,745.0,78.5,2.55,19.5,394.0,520.09,415.55
2018,9,27,8,30,775.0,82.0,2.5,20.3,442.0,583.77,463.84
2018,9,27,8,45,796.0,85.5,2.45,21.15,486.5,642.41,506.36
2018,9,27,9,0,817.0,89.0,2.4,22.0,531.0,700.76,546.4
2018,9,27,9,15,830.5,92.0,2.35,22.9,569.5,752.2,578.97
2018,9,27,9,30,844.0,95.0,2.3,23.8,608.0,802.02,609.57
2018,9,27,9,45,852.5,98.5,2.25,24.7,641.0,846.3,635.63
2018,9,27,10,0,861.0,102.0,2.2,25.6,674.0,888.06,659.43
2018,9,27,10,15,869.5,103.0,2.25,26.35,700.5,915.64,674.76
2018,9,27,10,30,878.0,104.0,2.3,27.1,727.0,948.28,693.43
2018,9,27,10,45,784.0,145.5,2.35,27.8,713.0,934.53,681.92
2018,9,27,11,0,690.0,187.0,2.4,28.5,699.0,910.75,664.46
2018,9,27,11,15,631.5,216.5,2.45,29.0,690.5,895.19,653.12
2018,9,27,11,30,573.0,246.0,2.5,29.5,682.0,869.41,633.71
2018,9,27,11,45,591.0,241.0,2.55,30.0,692.5,891.15,647.47
2018,9,27,12,0,609.0,236.0,2.6,30.5,703.0,905.48,656.08
2018,9,27,12,15,599.5,237.5,2.65,30.75,695.0,895.64,649.15
2018,9,27,12,30,590.0,239.0,2.7,31.0,687.0,882.93,640.61
2018,9,27,12,45,687.0,193.5,2.75,31.25,707.5,924.02,668.71
2018,9,27,13,0,784.0,148.0,2.8,31.5,728.0,950.06,685.45
2018,9,27,13,15,755.0,154.0,2.9,31.35,700.0,919.14,666.95
2018,9,27,13,30,726.0,160.0,3.0,31.2,672.0,879.95,643.28
2018,9,27,13,45,790.5,129.5,3.1,31.1,667.5,877.79,643.97
2018,9,27,14,0,855.0,99.0,3.2,31.0,663.0,866.12,638.12
2018,9,27,14,15,807.0,106.5,3.4,30.6,616.5,811.35,604.4
2018,9,27,14,30,759.0,114.0,3.6,30.2,570.0,748.89,564.7
2018,9,27,14,45,738.0,110.0,3.75,29.8,529.0,698.1,532.01
2018,9,27,15,0,717.0,106.0,3.9,29.4,488.0,643.62,494.93
2018,9,27,15,15,705.5,97.5,3.9,29.4,446.5,590.09,455.87
2018,9,27,15,30,694.0,89.0,3.9,29.4,405.0,535.74,415.07
2018,9,27,15,45,630.0,90.0,4.3,27.85,352.5,462.19,361.08
2018,9,27,16,0,566.0,91.0,4.7,26.3,300.0,393.79,308.87
2018,9,27,16,15,427.5,93.5,4.85,25.1,238.0,295.83,231.17
2018,9,27,16,30,289.0,96.0,5.0,23.9,176.0,211.79,163.49
2018,9,27,16,45,253.5,79.0,5.15,22.75,138.5,164.3,123.39
2018,9,27,17,0,218.0,62.0,5.3,21.6,101.0,121.12,86.44
2018,9,27,17,15,172.0,45.0,5.3,20.55,69.5,80.45,52.25
2018,9,27,17,30,126.0,28.0,5.3,19.5,38.0,47.37,21.41
2018,9,27,17,45,79.5,16.5,5.3,18.45,21.0,19.9,0.0
2018,9,27,18,0,33.0,5.0,5.3,17.4,4.0,0.0,0.0
2018,9,27,18,15,16.5,2.5,5.2,17.1,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,2.8,13.6,2.0,0.0,0.0
2018,9,28,6,15,85.5,17.0,3.0,14.05,24.5,21.83,0.0
2018,9,28,6,30,171.0,32.0,3.2,14.5,47.0,60.72,32.44
2018,9,28,6,45,193.0,37.5,3.45,14.9,65.0,82.91,55.3
2018,9,28,7,0,215.0,43.0,3.7,15.3,83.0,107.86,78.35
2018,9,28,7,15,107.5,53.5,3.7,15.75,73.5,92.39,70.42
2018,9,28,7,30,0.0,64.0,3.7,16.2,64.0,56.8,42.68
2018,9,28,7,45,0.0,80.0,3.7,16.65,80.0,71.46,55.01
2018,9,28,8,0,0.0,96.0,3.7,17.1,96.0,86.2,67.17
2018,9,28,8,15,2.0,102.5,3.7,17.55,103.5,93.11,72.66
2018,9,28,8,30,4.0,109.0,3.7,18.0,111.0,100.29,78.31
2018,9,28,8,45,15.0,155.5,3.7,18.5,163.5,152.25,120.79
2018,9,28,9,0,26.0,202.0,3.7,19.0,216.0,206.39,164.16
2018,9,28,9,15,33.5,221.5,3.75,19.65,241.0,243.46,193.0
2018,9,28,9,30,41.0,241.0,3.8,20.3,266.0,271.36,214.25
2018,9,28,9,45,36.5,251.0,3.85,20.9,274.0,279.5,219.51
2018,9,28,10,0,32.0,261.0,3.9,21.5,282.0,287.29,224.5
2018,9,28,10,15,316.0,211.5,3.95,22.0,433.5,539.48,424.74
2018,9,28,10,30,600.0,162.0,4.0,22.5,585.0,768.32,595.16
2018,9,28,10,45,746.0,129.5,4.1,23.05,670.0,880.83,671.56
2018,9,28,11,0,892.0,97.0,4.2,23.6,755.0,990.9,744.77
2018,9,28,11,15,895.0,97.5,4.35,23.85,766.5,1007.46,754.76
2018,9,28,11,30,898.0,98.0,4.5,24.1,778.0,1020.26,763.02
2018,9,28,11,45,899.5,98.0,4.6,24.35,781.5,1027.16,767.42
2018,9,28,12,0,901.0,98.0,4.7,24.6,785.0,1030.18,769.47
