Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,45,879.5,76.5,0.35,20.65,563.0,835.55,617.13
2018,10,18,10,0,892.0,78.0,0.4,21.5,595.0,877.03,641.13
2018,10,18,10,15,902.0,79.0,0.5,22.2,621.0,913.06,662.77
2018,10,18,10,30,912.0,80.0,0.6,22.9,647.0,946.12,682.5
2018,10,18,10,45,918.0,81.0,0.7,23.6,665.0,972.21,697.83
2018,10,18,11,0,924.0,82.0,0.8,24.3,683.0,994.78,711.07
2018,10,18,11,15,927.5,82.0,0.8,25.0,693.0,1010.04,717.73
2018,10,18,11,30,931.0,82.0,0.8,25.7,703.0,1021.45,722.22
2018,10,18,11,45,932.0,81.5,0.85,26.35,705.0,1025.88,723.84
2018,10,18,12,0,933.0,81.0,0.9,27.0,707.0,1026.34,723.26
2018,10,18,12,15,931.5,80.5,0.85,27.4,701.0,1020.35,717.58
2018,10,18,12,30,930.0,80.0,0.8,27.8,695.0,1010.42,709.75
2018,10,18,12,45,926.0,80.0,0.75,28.15,681.5,994.81,698.82
2018,10,18,13,0,922.0,80.0,0.7,28.5,668.0,975.46,685.85
2018,10,18,13,15,916.0,79.0,0.6,28.6,647.0,949.42,668.57
2018,10,18,13,30,910.0,78.0,0.5,28.7,626.0,919.99,649.38
2018,10,18,13,45,892.5,78.5,0.45,28.75,595.0,879.16,624.32
2018,10,18,14,0,875.0,79.0,0.4,28.8,564.0,836.01,597.8
2018,10,18,14,15,870.5,75.0,0.45,28.75,532.0,795.85,574.96
2018,10,18,14,30,866.0,71.0,0.5,28.7,500.0,753.0,549.83
2018,10,18,14,45,846.5,69.0,0.6,28.6,459.5,699.29,517.67
2018,10,18,15,0,827.0,67.0,0.7,28.5,419.0,649.7,486.92
2018,10,18,15,15,786.0,66.0,0.7,28.5,371.5,581.6,438.8
2018,10,18,15,30,745.0,65.0,0.7,28.5,324.0,515.3,390.36
2018,10,18,15,45,704.0,59.5,0.75,27.65,276.0,446.25,339.55
2018,10,18,16,0,663.0,54.0,0.8,26.8,228.0,380.09,288.28
2018,10,18,16,15,581.5,50.0,0.85,25.6,179.5,304.47,228.05
2018,10,18,16,30,500.0,46.0,0.9,24.4,131.0,235.59,171.16
2018,10,18,16,45,382.0,35.0,1.0,23.15,87.5,158.19,107.46
2018,10,18,17,0,264.0,24.0,1.1,21.9,44.0,92.93,42.28
2018,10,18,17,15,155.5,14.0,1.15,21.1,23.5,37.15,0.0
2018,10,18,17,30,47.0,4.0,1.2,20.3,3.0,0.0,0.0
2018,10,18,17,45,23.5,2.0,1.25,19.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,6,15,79.0,8.0,1.05,11.7,10.0,0.0,0.0
2018,10,19,6,30,158.0,16.0,1.0,12.2,20.0,39.06,0.0
2018,10,19,6,45,296.0,26.0,0.95,12.65,53.5,100.31,42.42
2018,10,19,7,0,434.0,36.0,0.9,13.1,87.0,172.83,121.55
2018,10,19,7,15,520.5,42.5,0.9,13.75,132.5,237.7,179.83
2018,10,19,7,30,607.0,49.0,0.9,14.4,178.0,312.26,244.59
2018,10,19,7,45,661.0,53.0,0.9,15.05,225.5,376.53,299.99
2018,10,19,8,0,715.0,57.0,0.9,15.7,273.0,447.48,358.41
2018,10,19,8,15,750.5,60.5,0.9,16.65,319.5,511.57,408.69
2018,10,19,8,30,786.0,64.0,0.9,17.6,366.0,577.47,458.02
2018,10,19,8,45,810.5,67.0,0.85,18.55,409.0,636.81,499.84
2018,10,19,9,0,835.0,70.0,0.8,19.5,452.0,696.07,538.27
2018,10,19,9,15,852.0,72.5,0.95,20.4,490.0,742.36,568.57
2018,10,19,9,30,869.0,75.0,1.1,21.3,528.0,792.86,601.36
2018,10,19,9,45,881.0,76.0,1.2,22.25,559.5,835.64,627.53
2018,10,19,10,0,893.0,77.0,1.3,23.2,591.0,876.04,651.81
2018,10,19,10,15,901.5,78.0,1.4,24.15,616.0,910.67,672.01
2018,10,19,10,30,910.0,79.0,1.5,25.1,641.0,942.25,690.08
2018,10,19,10,45,916.0,80.0,1.55,26.1,659.0,968.23,703.61
2018,10,19,11,0,922.0,81.0,1.6,27.1,677.0,990.7,714.89
2018,10,19,11,15,925.0,81.5,1.55,27.55,687.0,1005.98,721.78
2018,10,19,11,30,928.0,82.0,1.5,28.0,697.0,1017.43,726.4
2018,10,19,11,45,928.5,82.0,1.5,28.5,699.0,1021.91,727.44
2018,10,19,12,0,929.0,82.0,1.5,29.0,701.0,1022.43,726.26
2018,10,19,12,15,926.0,82.5,1.45,29.25,695.0,1016.17,721.03
2018,10,19,12,30,923.0,83.0,1.4,29.5,689.0,1006.01,713.62
2018,10,19,12,45,916.5,83.5,1.35,29.7,674.5,988.66,702.1
2018,10,19,13,0,910.0,84.0,1.3,29.9,660.0,967.7,688.53
2018,10,19,13,15,903.0,83.0,1.3,30.0,638.5,940.97,672.52
2018,10,19,13,30,896.0,82.0,1.3,30.1,617.0,910.96,654.48
2018,10,19,13,45,876.5,82.5,1.25,30.15,585.5,868.79,628.04
2018,10,19,14,0,857.0,83.0,1.2,30.2,554.0,831.95,605.02
2018,10,19,14,15,852.5,78.5,1.15,30.05,522.0,791.26,579.7
2018,10,19,14,30,848.0,74.0,1.1,29.9,490.0,747.92,552.36
2018,10,19,14,45,805.0,76.0,1.05,29.75,444.5,682.36,509.51
2018,10,19,15,0,762.0,78.0,1.0,29.6,399.0,617.77,465.5
2018,10,19,15,15,732.0,73.5,1.0,29.6,354.5,555.49,421.09
2018,10,19,15,30,702.0,69.0,1.0,29.6,310.0,494.17,375.71
2018,10,19,15,45,672.0,63.0,0.85,28.65,266.0,434.64,330.33
2018,10,19,16,0,642.0,57.0,0.7,27.7,222.0,374.82,282.8
2018,10,19,16,15,559.0,52.0,0.75,26.75,174.0,297.01,221.06
2018,10,19,16,30,476.0,47.0,0.8,25.8,126.0,227.83,164.21
2018,10,19,16,45,364.0,36.0,0.9,24.85,84.5,153.74,103.08
2018,10,19,17,0,252.0,25.0,1.0,23.9,43.0,90.09,34.87
2018,10,19,17,15,152.0,16.0,1.05,23.05,24.0,38.27,0.0
2018,10,19,17,30,52.0,7.0,1.1,22.2,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.15,21.35,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,6,15,68.0,7.5,1.15,11.25,9.0,0.0,0.0
2018,10,20,6,30,136.0,15.0,1.2,11.8,18.0,34.81,0.0
2018,10,20,6,45,268.5,25.5,1.25,12.35,50.0,93.42,33.76
2018,10,20,7,0,401.0,36.0,1.3,12.9,82.0,163.81,115.05
2018,10,20,7,15,490.0,43.5,1.3,13.5,127.0,228.62,173.55
2018,10,20,7,30,579.0,51.0,1.3,14.1,172.0,303.48,238.93
2018,10,20,7,45,635.5,55.5,1.35,14.75,219.0,369.58,296.35
2018,10,20,8,0,692.0,60.0,1.4,15.4,266.0,438.95,354.44
2018,10,20,8,15,729.0,64.0,1.25,16.25,312.5,503.26,405.11
2018,10,20,8,30,766.0,68.0,1.1,17.1,359.0,569.58,454.58
2018,10,20,8,45,792.5,70.5,0.9,18.0,401.5,628.69,495.49
2018,10,20,9,0,819.0,73.0,0.7,18.9,444.0,687.92,532.73
2018,10,20,9,15,837.5,75.0,0.6,20.0,482.0,740.22,563.37
2018,10,20,9,30,856.0,77.0,0.5,21.1,520.0,784.39,587.29
2018,10,20,9,45,870.5,78.0,0.4,22.25,552.0,828.71,610.33
2018,10,20,10,0,885.0,79.0,0.3,23.4,584.0,870.86,631.09
2018,10,20,10,15,894.0,80.0,0.4,24.3,609.0,905.63,651.19
2018,10,20,10,30,903.0,81.0,0.5,25.2,634.0,937.41,669.43
2018,10,20,10,45,909.5,81.5,0.6,26.1,652.0,963.03,683.84
2018,10,20,11,0,916.0,82.0,0.7,27.0,670.0,985.19,696.18
2018,10,20,11,15,920.5,82.0,0.8,27.85,680.5,1001.18,704.94
2018,10,20,11,30,925.0,82.0,0.9,28.7,691.0,1013.39,711.52
2018,10,20,11,45,927.0,82.0,1.05,29.5,693.5,1019.28,715.46
2018,10,20,12,0,929.0,82.0,1.2,30.3,696.0,1021.23,717.04
2018,10,20,12,15,927.0,82.0,1.3,30.55,690.0,1015.3,714.56
2018,10,20,12,30,925.0,82.0,1.4,30.8,684.0,1005.46,709.82
2018,10,20,12,45,921.0,81.0,1.45,31.05,670.0,988.64,700.06
2018,10,20,13,0,917.0,80.0,1.5,31.3,656.0,968.11,688.12
2018,10,20,13,15,910.0,79.5,1.6,31.35,635.0,941.84,673.81
2018,10,20,13,30,903.0,79.0,1.7,31.4,614.0,912.26,657.26
2018,10,20,13,45,830.5,94.5,1.8,31.4,568.5,850.12,619.39
2018,10,20,14,0,758.0,110.0,1.9,31.4,523.0,783.97,578.14
2018,10,20,14,15,775.5,97.5,1.95,31.2,496.5,750.95,558.45
2018,10,20,14,30,793.0,85.0,2.0,31.0,470.0,718.11,538.27
2018,10,20,14,45,802.5,76.0,2.05,30.85,437.5,679.4,513.53
2018,10,20,15,0,812.0,67.0,2.1,30.7,405.0,637.27,485.32
2018,10,20,15,15,782.5,64.0,2.1,30.7,360.5,574.84,439.57
2018,10,20,15,30,753.0,61.0,2.1,30.7,316.0,513.18,392.92
2018,10,20,15,45,711.5,57.0,1.8,29.35,269.0,445.37,340.98
2018,10,20,16,0,670.0,53.0,1.5,28.0,222.0,380.4,289.07
2018,10,20,16,15,591.0,48.5,1.45,26.55,174.0,305.27,228.41
2018,10,20,16,30,512.0,44.0,1.4,25.1,126.0,236.45,170.94
2018,10,20,16,45,396.0,35.0,1.35,23.6,85.0,161.31,107.87
2018,10,20,17,0,280.0,26.0,1.3,22.1,44.0,95.79,29.26
2018,10,20,17,15,164.5,16.0,1.4,21.35,24.0,40.09,0.0
2018,10,20,17,30,49.0,6.0,1.5,20.6,4.0,0.0,0.0
2018,10,20,17,45,24.5,3.0,1.6,19.85,2.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,6,15,76.5,7.5,1.25,10.3,9.0,0.0,0.0
2018,10,21,6,30,153.0,15.0,1.4,10.9,18.0,37.53,0.0
2018,10,21,6,45,293.0,24.5,1.5,11.5,50.0,97.41,27.79
2018,10,21,7,0,433.0,34.0,1.6,12.1,82.0,171.0,119.59
2018,10,21,7,15,447.5,42.5,1.7,12.85,114.0,213.28,162.45
2018,10,21,7,30,462.0,51.0,1.8,13.6,146.0,256.82,203.7
2018,10,21,7,45,369.0,76.0,1.95,14.3,164.0,266.42,216.23
2018,10,21,8,0,276.0,101.0,2.1,15.0,182.0,258.65,212.06
2018,10,21,8,15,312.5,115.5,2.05,15.65,221.5,310.65,255.42
2018,10,21,8,30,349.0,130.0,2.0,16.3,261.0,377.68,309.07
2018,10,21,8,45,407.0,137.0,1.9,16.95,307.0,442.8,359.95
2018,10,21,9,0,465.0,144.0,1.8,17.6,353.0,512.23,412.5
2018,10,21,9,15,585.5,129.5,1.75,18.35,415.0,615.04,489.27
2018,10,21,9,30,706.0,115.0,1.7,19.1,477.0,719.69,562.9
2018,10,21,9,45,791.5,98.5,1.6,19.85,528.0,794.16,610.67
2018,10,21,10,0,877.0,82.0,1.5,20.6,579.0,866.86,655.66
2018,10,21,10,15,886.0,83.5,1.5,21.2,604.0,901.94,675.76
2018,10,21,10,30,895.0,85.0,1.5,21.8,629.0,934.05,694.1
2018,10,21,10,45,900.5,86.0,1.45,22.45,646.5,959.11,706.83
2018,10,21,11,0,906.0,87.0,1.4,23.1,664.0,980.7,717.27
2018,10,21,11,15,909.5,87.0,1.45,23.7,674.0,995.54,725.12
2018,10,21,11,30,913.0,87.0,1.5,24.3,684.0,1006.63,730.76
2018,10,21,11,45,913.5,87.5,1.55,24.9,686.0,1011.55,732.65
2018,10,21,12,0,914.0,88.0,1.6,25.5,688.0,1012.59,732.28
2018,10,21,12,15,911.0,88.5,1.7,25.9,682.0,1006.31,728.75
2018,10,21,12,30,908.0,89.0,1.8,26.3,676.0,996.21,722.94
2018,10,21,12,45,901.5,89.0,1.95,26.7,661.5,978.4,712.88
2018,10,21,13,0,895.0,89.0,2.1,27.1,647.0,957.04,700.48
2018,10,21,13,15,887.5,88.0,2.25,27.35,625.5,930.16,684.76
2018,10,21,13,30,880.0,87.0,2.4,27.6,604.0,900.07,666.74
2018,10,21,13,45,868.5,85.0,2.6,27.85,575.0,862.31,643.68
2018,10,21,14,0,857.0,83.0,2.8,28.1,546.0,829.44,623.56
2018,10,21,14,15,841.5,81.0,2.95,27.85,511.0,783.05,594.49
2018,10,21,14,30,826.0,79.0,3.1,27.6,476.0,734.85,563.55
2018,10,21,14,45,804.0,76.0,3.25,27.4,435.5,679.32,526.42
2018,10,21,15,0,782.0,73.0,3.4,27.2,395.0,623.19,486.89
2018,10,21,15,15,750.5,69.5,3.4,27.2,350.5,560.34,439.2
2018,10,21,15,30,719.0,66.0,3.4,27.2,306.0,498.53,390.79
2018,10,21,15,45,673.5,61.0,3.55,25.85,259.0,431.44,338.72
2018,10,21,16,0,628.0,56.0,3.7,24.5,212.0,365.79,285.36
2018,10,21,16,15,525.0,52.0,3.7,23.25,163.0,282.22,216.13
2018,10,21,16,30,422.0,48.0,3.7,22.0,114.0,209.38,154.45
2018,10,21,16,45,290.5,35.5,3.7,20.75,73.5,132.06,89.14
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,65.69,11.34
2018,10,21,17,15,79.5,11.5,3.75,18.55,16.5,22.74,0.0
2018,10,21,17,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,49.0,6.0,1.7,10.45,6.5,0.0,0.0
2018,10,22,6,30,98.0,12.0,1.9,11.1,13.0,26.26,0.0
2018,10,22,6,45,259.0,22.5,2.15,11.75,46.0,87.83,15.85
2018,10,22,7,0,420.0,33.0,2.4,12.4,79.0,166.57,115.7
2018,10,22,7,15,512.5,40.0,2.55,13.0,124.0,232.87,177.11
2018,10,22,7,30,605.0,47.0,2.7,13.6,169.0,307.42,243.57
2018,10,22,7,45,660.5,51.0,2.85,14.25,216.0,374.1,302.94
2018,10,22,8,0,716.0,55.0,3.0,14.9,263.0,445.54,364.28
2018,10,22,8,15,752.5,58.0,3.0,15.45,309.0,509.4,417.41
2018,10,22,8,30,789.0,61.0,3.0,16.0,355.0,575.14,469.98
2018,10,22,8,45,814.5,64.0,3.0,16.6,398.0,635.0,515.99
2018,10,22,9,0,840.0,67.0,3.0,17.2,441.0,694.86,558.88
2018,10,22,9,15,856.5,69.0,3.0,17.75,478.5,740.07,589.5
2018,10,22,9,30,873.0,71.0,3.0,18.3,516.0,789.48,622.64
2018,10,22,9,45,884.0,73.5,3.0,18.9,547.5,833.15,650.88
2018,10,22,10,0,895.0,76.0,3.0,19.5,579.0,874.37,676.97
2018,10,22,10,15,905.5,76.5,3.0,20.1,604.5,909.99,698.81
2018,10,22,10,30,916.0,77.0,3.0,20.7,630.0,942.66,718.43
2018,10,22,10,45,922.0,78.0,3.05,21.25,648.0,968.56,733.84
2018,10,22,11,0,928.0,79.0,3.1,21.8,666.0,990.92,746.91
2018,10,22,11,15,931.0,79.5,3.2,22.2,676.0,1006.1,756.07
2018,10,22,11,30,934.0,80.0,3.3,22.6,686.0,1017.43,762.82
2018,10,22,11,45,935.0,80.0,3.4,23.0,688.0,1022.28,765.4
2018,10,22,12,0,936.0,80.0,3.5,23.4,690.0,1023.16,765.54
2018,10,22,12,15,934.5,79.5,3.55,23.65,684.0,1017.0,761.22
2018,10,22,12,30,933.0,79.0,3.6,23.9,678.0,1006.91,754.48
2018,10,22,12,45,928.5,78.0,3.7,24.1,663.5,989.46,743.44
2018,10,22,13,0,924.0,77.0,3.8,24.3,649.0,968.31,730.0
2018,10,22,13,15,915.5,76.0,3.9,24.25,626.5,939.9,712.33
2018,10,22,13,30,907.0,75.0,4.0,24.2,604.0,908.24,692.35
2018,10,22,13,45,896.5,74.0,4.1,24.15,575.5,871.8,668.88
2018,10,22,14,0,886.0,73.0,4.2,24.1,547.0,832.65,643.26
2018,10,22,14,15,871.0,71.0,4.35,23.7,512.0,786.22,613.1
2018,10,22,14,30,856.0,69.0,4.5,23.3,477.0,737.91,581.12
2018,10,22,14,45,834.5,66.5,4.6,22.95,436.0,688.43,547.3
2018,10,22,15,0,813.0,64.0,4.7,22.6,395.0,632.04,506.78
2018,10,22,15,15,782.5,61.5,4.7,22.6,350.5,569.72,457.85
2018,10,22,15,30,752.0,59.0,4.7,22.6,306.0,508.28,408.07
2018,10,22,15,45,706.5,55.0,4.8,21.2,259.0,438.68,352.37
2018,10,22,16,0,661.0,51.0,4.9,19.8,212.0,372.4,296.78
2018,10,22,16,15,575.5,46.5,4.75,18.9,164.0,295.61,230.28
2018,10,22,16,30,490.0,42.0,4.6,18.0,116.0,225.87,168.59
2018,10,22,16,45,349.0,32.0,4.45,17.1,75.0,144.66,97.6
2018,10,22,17,0,208.0,22.0,4.3,16.2,34.0,74.9,1.35
2018,10,22,17,15,104.0,11.0,4.15,15.6,17.0,26.01,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,6,15,47.0,5.5,1.45,10.2,6.0,0.0,0.0
2018,10,23,6,30,94.0,11.0,1.5,10.9,12.0,24.77,0.0
2018,10,23,6,45,250.5,22.0,1.6,11.55,44.0,85.05,4.22
2018,10,23,7,0,407.0,33.0,1.7,12.2,76.0,163.07,112.31
2018,10,23,7,15,498.5,39.5,1.9,12.9,119.5,227.71,172.66
2018,10,23,7,30,590.0,46.0,2.1,13.6,163.0,302.6,239.09
2018,10,23,7,45,588.5,56.5,2.3,14.35,199.0,349.41,282.45
2018,10,23,8,0,587.0,67.0,2.5,15.1,235.0,395.01,322.83
2018,10,23,8,15,458.0,96.0,2.5,15.55,240.5,382.35,314.19
2018,10,23,8,30,329.0,125.0,2.5,16.0,246.0,348.1,286.46
2018,10,23,8,45,304.5,149.5,2.5,16.4,272.0,376.16,308.46
2018,10,23,9,0,280.0,174.0,2.5,16.8,298.0,401.15,326.97
2018,10,23,9,15,340.0,180.0,2.6,17.1,343.0,465.48,377.81
2018,10,23,9,30,400.0,186.0,2.7,17.4,388.0,548.61,441.49
2018,10,23,9,45,418.5,194.0,2.8,17.7,417.0,588.88,471.01
2018,10,23,10,0,437.0,202.0,2.9,18.0,446.0,628.81,500.15
2018,10,23,10,15,317.0,230.5,3.05,18.2,411.5,551.38,438.87
2018,10,23,10,30,197.0,259.0,3.2,18.4,377.0,465.82,370.69
2018,10,23,10,45,207.5,273.0,3.35,18.65,400.5,496.08,393.82
2018,10,23,11,0,218.0,287.0,3.5,18.9,424.0,526.0,416.02
2018,10,23,11,15,304.5,270.0,3.6,18.85,464.5,610.6,481.75
2018,10,23,11,30,391.0,253.0,3.7,18.8,505.0,677.58,533.54
2018,10,23,11,45,424.0,247.0,3.75,18.75,521.0,723.05,567.06
2018,10,23,12,0,457.0,241.0,3.8,18.7,537.0,748.6,586.5
2018,10,23,12,15,376.0,240.0,3.8,18.65,482.0,647.49,511.19
2018,10,23,12,30,295.0,239.0,3.8,18.6,427.0,564.69,448.27
2018,10,23,12,45,453.5,202.5,3.85,18.6,484.5,688.51,545.52
2018,10,23,13,0,612.0,166.0,3.9,18.6,542.0,794.47,625.59
2018,10,23,13,15,663.0,147.5,3.75,18.85,542.0,806.52,633.06
2018,10,23,13,30,714.0,129.0,3.6,19.1,542.0,812.9,637.15
2018,10,23,13,45,681.0,130.5,3.45,19.35,509.0,764.51,601.77
2018,10,23,14,0,648.0,132.0,3.3,19.6,476.0,715.3,565.96
2018,10,23,14,15,479.0,157.5,3.1,19.7,402.5,578.16,461.72
2018,10,23,14,30,310.0,183.0,2.9,19.8,329.0,445.52,357.77
2018,10,23,14,45,457.0,138.0,2.75,19.95,332.5,498.28,401.42
2018,10,23,15,0,604.0,93.0,2.6,20.1,336.0,528.86,425.81
2018,10,23,15,15,676.5,76.0,2.6,20.1,319.0,522.79,420.5
2018,10,23,15,30,749.0,59.0,2.6,20.1,302.0,505.6,405.52
2018,10,23,15,45,705.5,54.5,2.45,19.65,255.0,436.71,348.83
2018,10,23,16,0,662.0,50.0,2.3,19.2,208.0,370.94,292.88
2018,10,23,16,15,542.0,47.5,2.05,18.2,157.5,282.93,218.79
2018,10,23,16,30,422.0,45.0,1.8,17.2,107.0,205.51,152.63
2018,10,23,16,45,280.0,32.5,1.55,16.15,67.0,125.84,83.73
2018,10,23,17,0,138.0,20.0,1.3,15.1,27.0,56.7,0.0
2018,10,23,17,15,69.0,10.0,1.4,14.65,13.5,19.67,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.5,1.15,10.5,4.5,0.0,0.0
2018,10,24,6,30,45.0,9.0,1.1,11.0,9.0,15.27,0.0
2018,10,24,6,45,175.5,22.0,1.05,11.45,37.5,68.08,0.0
2018,10,24,7,0,306.0,35.0,1.0,11.9,66.0,136.71,93.53
2018,10,24,7,15,439.0,40.0,1.2,12.7,111.0,208.15,157.52
2018,10,24,7,30,572.0,45.0,1.4,13.5,156.0,294.32,231.74
2018,10,24,7,45,592.0,52.5,1.6,14.35,194.5,346.38,278.8
2018,10,24,8,0,612.0,60.0,1.8,15.2,233.0,399.65,325.05
2018,10,24,8,15,647.5,67.0,1.7,15.85,278.0,462.03,375.9
2018,10,24,8,30,683.0,74.0,1.6,16.5,323.0,526.58,426.12
2018,10,24,8,45,754.0,67.5,1.5,17.15,372.5,598.09,480.04
2018,10,24,9,0,825.0,61.0,1.4,17.8,422.0,670.08,530.37
2018,10,24,9,15,842.0,63.0,1.4,18.55,458.5,720.5,563.21
2018,10,24,9,30,859.0,65.0,1.4,19.3,495.0,769.56,594.45
2018,10,24,9,45,870.0,66.5,1.35,20.05,525.5,811.32,619.36
2018,10,24,10,0,881.0,68.0,1.3,20.8,556.0,850.7,642.12
2018,10,24,10,15,888.5,69.0,1.4,21.4,579.5,883.7,662.59
2018,10,24,10,30,896.0,70.0,1.5,22.0,603.0,913.67,680.99
2018,10,24,10,45,900.5,71.0,1.55,22.65,619.5,937.62,694.58
2018,10,24,11,0,905.0,72.0,1.6,23.3,636.0,958.08,705.95
2018,10,24,11,15,907.0,72.0,1.7,23.8,645.0,971.27,713.78
2018,10,24,11,30,909.0,72.0,1.8,24.3,654.0,980.71,719.35
2018,10,24,11,45,908.5,72.0,1.9,24.75,655.0,983.9,721.16
2018,10,24,12,0,908.0,72.0,2.0,25.2,656.0,983.24,720.66
2018,10,24,12,15,905.5,72.0,2.15,25.55,649.5,976.8,717.39
2018,10,24,12,30,903.0,72.0,2.3,25.9,643.0,966.57,711.72
2018,10,24,12,45,898.0,71.5,2.4,26.25,629.0,949.63,701.19
2018,10,24,13,0,893.0,71.0,2.5,26.6,615.0,929.13,688.4
2018,10,24,13,15,833.0,87.5,2.55,26.6,581.0,884.77,660.12
2018,10,24,13,30,773.0,104.0,2.6,26.6,547.0,830.0,624.59
2018,10,24,13,45,667.5,128.0,2.65,26.65,497.0,749.11,570.19
2018,10,24,14,0,562.0,152.0,2.7,26.7,447.0,658.41,506.96
2018,10,24,14,15,491.0,155.0,2.65,26.45,400.5,584.32,453.54
2018,10,24,14,30,420.0,158.0,2.6,26.2,354.0,513.62,401.3
2018,10,24,14,45,343.0,155.0,2.6,25.95,306.0,422.78,333.09
2018,10,24,15,0,266.0,152.0,2.6,25.7,258.0,352.7,278.87
2018,10,24,15,15,431.5,111.5,2.6,25.7,260.0,406.38,322.05
2018,10,24,15,30,597.0,71.0,2.6,25.7,262.0,435.37,343.65
2018,10,24,15,45,612.5,59.5,2.45,24.9,228.5,396.38,311.23
2018,10,24,16,0,628.0,48.0,2.3,24.1,195.0,352.57,273.43
2018,10,24,16,15,557.0,42.5,2.15,23.2,150.5,280.53,212.47
2018,10,24,16,30,486.0,37.0,2.0,22.3,106.0,218.27,158.0
2018,10,24,16,45,351.0,28.5,1.85,21.4,68.5,141.21,89.96
2018,10,24,17,0,216.0,20.0,1.7,20.5,31.0,73.06,0.0
2018,10,24,17,15,108.0,10.0,1.95,19.9,15.5,25.58,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,15,41.0,4.5,1.15,12.3,5.0,0.0,0.0
2018,10,25,6,30,82.0,9.0,1.2,12.7,10.0,21.13,0.0
2018,10,25,6,45,204.5,20.5,1.2,13.1,37.0,72.71,0.0
2018,10,25,7,0,327.0,32.0,1.2,13.5,64.0,139.98,93.72
2018,10,25,7,15,382.5,42.0,1.35,14.15,100.0,191.11,143.86
2018,10,25,7,30,438.0,52.0,1.5,14.8,136.0,248.63,195.5
2018,10,25,7,45,420.5,68.0,1.65,15.4,166.0,281.46,226.65
2018,10,25,8,0,403.0,84.0,1.8,16.0,196.0,315.1,256.7
2018,10,25,8,15,378.5,103.5,1.85,16.9,223.0,346.04,282.41
2018,10,25,8,30,354.0,123.0,1.9,17.8,250.0,373.47,303.93
2018,10,25,8,45,443.0,124.0,1.95,18.7,302.5,452.26,366.0
2018,10,25,9,0,532.0,125.0,2.0,19.6,355.0,537.97,431.18
2018,10,25,9,15,690.5,97.5,2.15,20.55,423.5,656.74,519.65
2018,10,25,9,30,849.0,70.0,2.3,21.5,492.0,767.12,596.12
2018,10,25,9,45,866.0,70.0,2.4,22.5,523.5,811.56,623.62
2018,10,25,10,0,883.0,70.0,2.5,23.5,555.0,854.03,649.84
2018,10,25,10,15,892.5,70.5,2.55,24.15,579.5,888.18,670.52
2018,10,25,10,30,902.0,71.0,2.6,24.8,604.0,919.38,689.09
2018,10,25,10,45,908.0,72.0,2.65,25.45,621.5,944.79,703.7
2018,10,25,11,0,914.0,73.0,2.7,26.1,639.0,966.75,716.03
2018,10,25,11,15,917.5,73.0,2.7,26.55,648.5,981.45,723.76
2018,10,25,11,30,921.0,73.0,2.7,27.0,658.0,992.39,729.19
2018,10,25,11,45,922.5,72.5,2.7,27.4,660.0,996.92,730.73
2018,10,25,12,0,924.0,72.0,2.7,27.8,662.0,997.55,729.95
2018,10,25,12,15,922.0,72.0,2.7,28.1,656.0,991.5,725.31
2018,10,25,12,30,920.0,72.0,2.7,28.4,650.0,981.6,718.39
2018,10,25,12,45,915.0,72.0,2.7,28.65,636.0,965.05,707.46
2018,10,25,13,0,910.0,72.0,2.7,28.9,622.0,944.89,694.32
2018,10,25,13,15,904.0,71.0,2.65,29.0,601.5,919.08,677.56
2018,10,25,13,30,898.0,70.0,2.6,29.1,581.0,889.97,658.69
2018,10,25,13,45,888.0,69.0,2.6,29.25,553.0,854.29,635.67
2018,10,25,14,0,878.0,68.0,2.6,29.4,525.0,815.92,610.71
2018,10,25,14,15,863.0,66.0,2.6,29.3,490.5,769.9,580.85
2018,10,25,14,30,848.0,64.0,2.6,29.2,456.0,722.05,549.29
2018,10,25,14,45,827.5,62.5,2.6,29.1,417.0,669.41,513.74
2018,10,25,15,0,807.0,61.0,2.6,29.0,378.0,621.09,479.86
2018,10,25,15,15,776.0,57.5,2.6,29.0,333.5,557.83,432.37
2018,10,25,15,30,745.0,54.0,2.6,29.0,289.0,495.58,384.05
2018,10,25,15,45,699.5,50.5,2.1,27.8,243.0,427.36,329.95
2018,10,25,16,0,654.0,47.0,1.6,26.6,197.0,362.45,276.41
2018,10,25,16,15,578.5,42.0,1.6,25.25,152.0,287.81,215.04
2018,10,25,16,30,503.0,37.0,1.6,23.9,107.0,223.55,159.89
2018,10,25,16,45,361.0,28.5,1.55,22.5,68.5,143.72,88.94
2018,10,25,17,0,219.0,20.0,1.5,21.1,30.0,72.77,0.0
2018,10,25,17,15,109.5,10.0,1.7,20.5,15.0,25.76,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,45.0,5.0,1.15,11.55,5.0,0.0,0.0
2018,10,26,6,30,90.0,10.0,1.2,12.1,10.0,23.34,0.0
2018,10,26,6,45,243.5,20.0,1.2,12.6,38.5,80.22,0.0
2018,10,26,7,0,397.0,30.0,1.2,13.1,67.0,157.69,103.76
2018,10,26,7,15,461.0,38.0,1.25,13.8,105.5,213.61,160.07
2018,10,26,7,30,525.0,46.0,1.3,14.5,144.0,276.77,216.75
2018,10,26,7,45,577.0,51.5,1.3,15.15,187.0,338.28,270.78
2018,10,26,8,0,629.0,57.0,1.3,15.8,230.0,404.56,326.67
2018,10,26,8,15,557.0,79.5,1.15,16.7,252.5,424.87,343.19
2018,10,26,8,30,485.0,102.0,1.0,17.6,275.0,430.27,346.55
2018,10,26,8,45,442.5,126.0,0.85,18.45,298.5,454.16,362.85
2018,10,26,9,0,400.0,150.0,0.7,19.3,322.0,472.54,373.63
2018,10,26,9,15,438.5,156.5,0.65,20.1,360.0,527.26,412.62
2018,10,26,9,30,477.0,163.0,0.6,20.9,398.0,583.64,451.1
2018,10,26,9,45,561.5,150.0,0.5,21.7,443.5,656.74,500.44
2018,10,26,10,0,646.0,137.0,0.4,22.5,489.0,741.63,554.0
2018,10,26,10,15,587.0,162.5,0.35,23.2,493.0,737.07,546.59
2018,10,26,10,30,528.0,188.0,0.3,23.9,497.0,720.95,531.89
2018,10,26,10,45,605.0,168.5,0.25,24.6,532.5,789.62,575.44
2018,10,26,11,0,682.0,149.0,0.2,25.3,568.0,851.81,611.28
2018,10,26,11,15,680.0,152.0,0.25,25.85,575.5,862.37,616.11
2018,10,26,11,30,678.0,155.0,0.3,26.4,583.0,869.85,619.97
2018,10,26,11,45,678.5,155.5,0.4,26.95,584.5,873.81,622.79
2018,10,26,12,0,679.0,156.0,0.5,27.5,586.0,874.69,623.88
2018,10,26,12,15,663.0,159.5,0.6,27.85,576.0,859.91,615.72
2018,10,26,12,30,647.0,163.0,0.7,28.2,566.0,842.26,605.92
2018,10,26,12,45,667.0,152.0,0.85,28.6,559.5,839.78,606.49
2018,10,26,13,0,687.0,141.0,1.0,29.0,553.0,833.61,604.4
2018,10,26,13,15,726.0,123.0,1.05,29.25,545.0,832.51,604.59
2018,10,26,13,30,765.0,105.0,1.1,29.5,537.0,821.83,598.58
2018,10,26,13,45,789.5,93.5,1.15,29.7,519.5,806.59,589.86
2018,10,26,14,0,814.0,82.0,1.2,29.9,502.0,786.6,578.06
2018,10,26,14,15,772.5,83.5,1.2,29.85,460.5,725.67,538.75
2018,10,26,14,30,731.0,85.0,1.2,29.8,419.0,664.96,499.13
2018,10,26,14,45,722.0,78.0,1.2,29.7,383.5,618.23,468.45
2018,10,26,15,0,713.0,71.0,1.2,29.6,348.0,570.04,434.49
2018,10,26,15,15,680.5,69.0,1.2,29.6,308.0,514.42,393.38
2018,10,26,15,30,648.0,67.0,1.2,29.6,268.0,457.9,350.27
2018,10,26,15,45,578.5,63.0,0.9,28.6,221.0,382.01,291.34
2018,10,26,16,0,509.0,59.0,0.6,27.6,174.0,312.28,235.47
2018,10,26,16,15,456.0,49.5,0.6,26.9,134.0,249.85,184.33
2018,10,26,16,30,403.0,40.0,0.6,26.2,94.0,193.02,135.86
2018,10,26,16,45,289.0,30.0,0.6,25.5,60.5,125.24,74.11
2018,10,26,17,0,175.0,20.0,0.6,24.8,27.0,54.89,0.0
2018,10,26,17,15,87.5,10.0,0.7,24.15,13.5,9.1,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,7.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,14.0,6.0,1.5,13.5,6.0,7.68,0.0
2018,10,27,6,45,66.0,19.5,1.65,14.0,25.0,38.02,0.0
2018,10,27,7,0,118.0,33.0,1.8,14.5,44.0,76.85,48.92
2018,10,27,7,15,210.5,46.5,1.9,15.1,80.0,136.29,102.24
2018,10,27,7,30,303.0,60.0,2.0,15.7,116.0,201.2,158.09
2018,10,27,7,45,365.5,69.5,2.1,16.3,155.5,258.4,207.87
2018,10,27,8,0,428.0,79.0,2.2,16.9,195.0,322.2,262.12
2018,10,27,8,15,456.5,90.5,2.1,17.7,234.0,375.2,305.69
2018,10,27,8,30,485.0,102.0,2.0,18.5,273.0,430.18,349.17
2018,10,27,8,45,480.0,117.0,1.9,19.3,303.5,468.63,377.89
2018,10,27,9,0,475.0,132.0,1.8,20.1,334.0,505.26,404.1
2018,10,27,9,15,461.0,150.0,1.75,20.85,360.0,536.66,425.49
2018,10,27,9,30,447.0,168.0,1.7,21.6,386.0,565.37,444.2
2018,10,27,9,45,532.5,156.0,1.7,22.35,432.0,639.41,497.8
2018,10,27,10,0,618.0,144.0,1.7,23.1,478.0,724.78,556.6
2018,10,27,10,15,587.0,161.0,1.75,23.75,489.5,734.86,560.95
2018,10,27,10,30,556.0,178.0,1.8,24.4,501.0,734.45,558.41
2018,10,27,10,45,597.0,170.0,1.85,25.0,526.0,783.09,590.82
2018,10,27,11,0,638.0,162.0,1.9,25.6,551.0,824.02,616.7
2018,10,27,11,15,585.0,183.5,1.9,26.25,544.5,805.12,601.55
2018,10,27,11,30,532.0,205.0,1.9,26.9,538.0,776.85,579.7
2018,10,27,11,45,556.0,197.0,1.95,27.6,546.0,793.17,590.36
2018,10,27,12,0,580.0,189.0,2.0,28.3,554.0,806.97,598.7
2018,10,27,12,15,642.5,166.5,2.05,28.55,567.0,847.06,625.38
2018,10,27,12,30,705.0,144.0,2.1,28.8,580.0,875.24,643.82
2018,10,27,12,45,744.0,127.0,2.15,29.1,578.0,882.26,648.34
2018,10,27,13,0,783.0,110.0,2.2,29.4,576.0,879.68,646.84
2018,10,27,13,15,667.5,138.5,2.3,29.4,526.0,796.72,592.83
2018,10,27,13,30,552.0,167.0,2.4,29.4,476.0,701.61,529.11
2018,10,27,13,45,570.5,151.5,2.5,29.4,456.5,689.7,522.99
2018,10,27,14,0,589.0,136.0,2.6,29.4,437.0,667.74,509.18
2018,10,27,14,15,638.5,115.0,2.75,29.15,421.5,660.2,506.21
2018,10,27,14,30,688.0,94.0,2.9,28.9,406.0,645.95,498.21
2018,10,27,14,45,628.0,96.5,3.0,28.65,361.5,576.07,447.97
2018,10,27,15,0,568.0,99.0,3.1,28.4,317.0,508.98,398.13
2018,10,27,15,15,592.5,82.0,3.1,28.4,285.5,475.45,372.55
2018,10,27,15,30,617.0,65.0,3.1,28.4,254.0,437.56,342.2
2018,10,27,15,45,588.5,57.5,3.2,27.1,214.0,380.08,296.79
2018,10,27,16,0,560.0,50.0,3.3,25.8,174.0,324.53,250.76
2018,10,27,16,15,440.0,46.0,3.3,24.75,129.0,239.48,180.49
2018,10,27,16,30,320.0,42.0,3.3,23.7,84.0,167.07,119.79
2018,10,27,16,45,203.5,29.0,3.25,22.65,51.5,99.49,57.3
2018,10,27,17,0,87.0,16.0,3.2,21.6,19.0,32.74,0.0
2018,10,27,17,15,43.5,8.0,3.35,20.85,9.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,31.0,4.0,2.65,13.85,4.0,0.0,0.0
2018,10,28,6,30,62.0,8.0,2.9,14.3,8.0,7.28,0.0
2018,10,28,6,45,212.5,18.5,3.1,14.7,34.5,62.83,0.0
