Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,0,668.0,47.0,2.5,12.3,200.0,405.02,332.24
2018,11,7,8,15,726.0,48.5,2.55,13.2,246.0,474.91,391.64
2018,11,7,8,30,784.0,50.0,2.6,14.1,292.0,548.69,451.76
2018,11,7,8,45,811.5,52.5,2.6,15.0,333.0,602.21,493.76
2018,11,7,9,0,839.0,55.0,2.6,15.9,374.0,660.59,536.26
2018,11,7,9,15,858.5,56.5,2.75,16.7,410.5,711.63,572.23
2018,11,7,9,30,878.0,58.0,2.9,17.5,447.0,761.5,606.61
2018,11,7,9,45,890.5,60.0,3.0,18.35,477.5,804.83,635.2
2018,11,7,10,0,903.0,62.0,3.1,19.2,508.0,845.86,661.71
2018,11,7,10,15,913.0,62.5,3.2,19.8,532.0,880.21,683.8
2018,11,7,10,30,923.0,63.0,3.3,20.4,556.0,911.63,703.71
2018,11,7,10,45,929.5,63.5,3.35,21.0,573.5,936.72,718.8
2018,11,7,11,0,936.0,64.0,3.4,21.6,591.0,958.35,731.53
2018,11,7,11,15,939.5,64.5,3.4,22.05,600.5,973.57,740.0
2018,11,7,11,30,943.0,65.0,3.4,22.5,610.0,985.01,746.04
2018,11,7,11,45,944.0,64.5,3.4,22.9,611.5,988.92,747.28
2018,11,7,12,0,945.0,64.0,3.4,23.3,613.0,988.93,746.11
2018,11,7,12,15,943.0,63.5,3.4,23.6,606.5,982.18,740.86
2018,11,7,12,30,941.0,63.0,3.4,23.9,600.0,971.56,733.22
2018,11,7,12,45,937.0,62.5,3.45,24.25,586.5,955.3,722.13
2018,11,7,13,0,933.0,62.0,3.5,24.6,573.0,935.38,708.68
2018,11,7,13,15,925.5,61.0,3.5,24.7,551.5,908.16,690.68
2018,11,7,13,30,918.0,60.0,3.5,24.8,530.0,877.7,670.46
2018,11,7,13,45,889.0,63.0,3.55,24.9,498.0,831.41,639.34
2018,11,7,14,0,860.0,66.0,3.6,25.0,466.0,783.58,606.82
2018,11,7,14,15,826.0,66.5,3.6,24.9,428.0,734.34,573.04
2018,11,7,14,30,792.0,67.0,3.6,24.8,390.0,677.52,533.11
2018,11,7,14,45,770.5,64.0,3.6,24.65,352.5,625.07,495.73
2018,11,7,15,0,749.0,61.0,3.6,24.5,315.0,572.11,455.37
2018,11,7,15,15,731.5,54.5,3.6,24.5,275.5,517.19,411.72
2018,11,7,15,30,714.0,48.0,3.6,24.5,236.0,462.11,366.28
2018,11,7,15,45,677.0,43.0,2.65,22.9,194.5,399.36,313.65
2018,11,7,16,0,640.0,38.0,1.7,21.3,153.0,339.13,260.8
2018,11,7,16,15,446.0,35.5,1.65,20.05,104.5,227.9,169.54
2018,11,7,16,30,252.0,33.0,1.6,18.8,56.0,135.0,87.93
2018,11,7,16,45,127.0,19.0,1.5,17.6,30.5,61.51,0.0
2018,11,7,17,0,2.0,5.0,1.4,16.4,5.0,4.96,0.0
2018,11,7,17,15,1.0,2.5,1.45,16.0,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,30.51,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,84.67,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,161.7,113.71
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,247.2,194.67
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,321.12,262.02
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,403.14,334.73
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,471.57,393.93
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,543.45,453.72
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,603.18,501.7
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,667.86,551.53
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,721.83,590.56
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,774.86,628.08
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,826.24,663.21
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,875.98,696.46
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,914.82,721.41
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,950.78,744.01
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,967.37,752.69
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,989.2,765.18
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,958.32,740.84
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,918.76,710.95
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,954.38,734.52
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,993.23,759.81
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,1008.17,768.39
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,1009.18,767.68
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,994.05,755.88
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,975.08,741.74
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,945.09,720.77
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,911.96,697.75
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,864.16,664.32
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,806.92,624.08
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,750.85,584.4
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,694.06,543.68
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,634.93,500.16
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,579.85,457.24
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,514.25,406.18
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,450.73,354.99
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,366.25,287.55
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,289.45,224.01
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,185.33,138.65
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,96.7,61.37
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,37.71,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,4.55,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,33.13,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,88.83,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,171.63,117.29
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,261.44,202.28
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,325.89,260.21
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,395.63,319.81
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,455.88,370.26
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,517.96,419.97
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,577.23,465.68
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,637.33,510.29
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,672.78,535.57
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,704.2,557.4
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,717.0,565.58
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,718.17,565.51
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,771.46,602.42
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,818.97,634.17
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,845.29,650.26
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,868.94,664.68
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,873.71,666.22
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,875.24,665.9
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,868.6,659.76
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,858.8,651.73
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,838.76,637.03
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,810.82,617.14
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,718.65,551.05
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,609.95,472.2
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,551.76,429.81
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,494.87,387.27
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,572.95,447.75
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,626.96,488.52
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,614.43,479.49
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,597.9,467.87
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,540.98,425.63
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,485.02,383.38
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,418.85,332.27
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,356.28,282.36
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,288.68,228.4
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,226.94,177.18
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,161.64,121.26
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,104.44,64.88
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,41.05,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,4.55,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,12.56,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,28.13,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,84.85,56.24
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,135.19,106.02
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,198.69,162.52
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,261.01,217.28
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,314.76,264.12
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,372.07,312.75
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,408.24,342.9
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,444.33,372.24
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,496.25,412.58
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,549.4,452.5
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,600.73,490.2
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,652.65,527.32
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,703.88,563.23
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,761.27,601.96
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,796.33,624.03
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,829.34,644.59
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,846.43,655.45
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,860.66,664.55
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,866.86,667.81
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,869.99,669.18
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,847.31,653.07
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,817.12,632.04
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,770.2,598.3
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,722.09,563.01
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,696.01,544.31
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,668.27,524.14
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,635.01,500.18
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,600.44,475.03
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,556.33,441.92
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,512.15,408.28
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,462.44,370.14
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,413.56,331.84
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,344.92,277.89
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,290.4,233.47
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,231.69,185.32
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,177.4,139.41
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,122.72,91.88
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,72.69,42.54
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,29.73,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,9.1,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,58.56,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,141.61,92.09
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,220.5,172.53
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,291.29,237.41
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,370.2,307.63
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,439.32,367.72
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,512.53,428.97
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,578.07,482.06
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,645.43,534.68
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,692.4,568.21
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,742.51,602.68
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,782.38,628.55
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,819.65,651.91
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,851.24,671.15
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,879.91,687.97
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,901.09,699.4
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,918.97,708.43
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,909.11,699.47
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,889.36,684.09
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,862.13,663.88
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,831.57,641.5
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,805.76,623.38
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,776.72,602.95
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,844.88,651.27
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,898.9,688.3
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,884.69,678.22
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,866.62,666.2
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,822.5,636.0
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,776.51,604.4
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,716.69,562.35
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,652.76,516.66
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,595.15,473.43
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,538.01,429.19
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,474.69,379.3
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,413.51,329.38
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,342.74,271.43
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,277.22,215.73
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,201.68,150.37
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,134.19,77.55
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,58.37,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,57.4,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,140.01,87.2
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,220.11,171.01
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,289.16,233.69
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,365.93,300.46
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,432.48,357.55
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,502.72,415.55
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,563.53,463.98
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,625.46,511.55
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,674.14,546.47
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,721.38,578.63
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,755.27,600.25
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,785.93,619.21
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,822.64,642.96
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,857.08,664.74
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,883.6,680.19
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,907.23,693.6
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,923.48,702.62
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,936.46,709.56
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,941.38,710.52
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,942.84,709.37
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,930.19,699.06
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,914.22,686.84
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,884.71,666.18
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,852.52,643.91
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,824.39,625.16
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,793.75,604.63
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,752.22,575.95
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,709.14,546.07
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,656.17,508.78
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,602.92,470.06
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,550.09,430.9
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,497.51,390.89
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,435.94,343.49
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,375.58,295.45
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,301.11,236.9
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,233.66,181.41
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,164.46,121.85
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,102.1,55.36
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,41.36,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,10.27,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,23.89,10.26
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,37.6,25.8
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,56.4,42.67
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,75.5,59.6
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,97.49,78.77
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,128.35,105.23
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,146.8,120.73
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,165.71,136.36
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,171.64,140.58
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,165.83,134.98
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,230.11,188.88
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,300.98,246.62
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,299.73,243.9
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,281.28,227.86
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,270.86,217.95
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,259.51,207.29
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,289.36,231.26
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,319.64,255.2
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,340.08,271.52
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,360.47,287.77
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,339.41,270.95
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,318.37,254.3
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,254.56,203.02
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,179.04,141.7
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,220.45,176.56
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,247.18,198.99
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,319.11,257.81
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,386.08,310.83
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,375.24,302.63
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,362.61,293.41
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,327.85,266.55
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,292.99,239.09
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,278.87,227.5
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,272.45,220.77
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,228.09,183.37
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,186.07,146.64
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,138.45,103.53
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,92.36,47.32
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,40.47,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,22.29,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,71.9,37.91
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,119.42,92.27
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,171.5,139.81
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,229.0,190.81
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,285.11,239.93
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,355.03,299.09
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,409.81,344.36
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,466.68,390.14
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,527.59,437.67
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,591.0,485.7
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,627.96,512.58
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,671.27,543.65
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,704.7,566.03
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,736.33,586.91
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,743.72,590.28
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,748.14,591.75
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,803.37,629.99
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,856.71,665.86
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,878.57,679.42
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,897.33,691.13
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,875.01,674.28
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,849.77,655.88
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,822.44,636.13
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,792.47,614.59
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,758.99,591.25
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,718.73,562.94
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,683.51,537.65
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,646.83,510.78
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,600.89,476.68
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,554.65,441.8
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,482.46,385.93
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,414.04,331.99
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,355.71,285.7
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,300.29,240.28
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,251.85,200.18
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,206.36,160.93
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,142.62,105.21
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,82.7,38.26
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,31.53,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,21.07,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,71.16,33.27
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,121.05,92.71
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,176.17,143.07
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,246.45,204.86
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,304.73,255.99
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,367.46,309.66
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,409.48,344.89
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,452.11,379.69
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,495.01,413.27
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,538.1,446.05
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,591.56,486.51
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,645.94,526.61
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,694.24,561.5
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,748.2,599.18
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,770.89,613.4
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,791.14,626.07
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,802.45,632.2
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,810.92,636.45
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,783.4,615.33
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,759.82,597.32
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,756.29,594.42
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,750.36,589.68
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,674.45,532.11
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,582.56,462.68
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,531.46,424.17
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,481.19,385.52
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,471.57,379.13
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,459.96,370.84
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,483.99,390.66
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,515.13,414.53
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,464.06,374.09
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,414.04,334.26
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,349.92,282.95
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,280.63,226.38
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,214.64,172.1
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,154.86,121.54
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,107.27,78.99
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,60.5,24.32
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,24.6,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,27.97,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,90.9,37.45
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,153.1,117.42
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,213.07,173.12
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,281.1,233.49
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,342.33,287.26
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,408.28,343.36
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,461.03,387.07
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,515.26,430.62
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,564.08,467.99
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,612.67,504.04
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,638.71,521.42
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,661.67,536.18
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,696.59,560.6
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,730.17,583.5
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,757.66,601.39
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,783.19,617.67
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,798.01,626.57
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,816.06,637.92
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,822.54,640.78
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,826.12,641.83
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,825.37,639.76
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,821.56,635.7
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,796.74,617.69
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,769.52,598.26
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,732.58,571.72
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,688.74,540.21
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,663.74,522.49
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,636.54,502.76
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,613.61,485.77
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,582.99,462.78
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,526.68,419.66
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,468.4,374.33
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,404.85,324.27
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,344.67,275.25
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,268.83,213.45
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,201.07,156.58
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,137.78,100.91
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,77.32,28.22
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,29.66,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,31.03,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,96.03,30.59
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,163.21,122.73
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,226.28,181.18
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,299.41,245.04
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,358.53,296.08
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,421.05,348.19
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,475.1,391.81
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,530.21,434.81
