Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,599.14,486.81
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,670.29,537.81
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,709.56,562.89
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,747.17,586.59
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,791.25,614.67
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,833.75,641.0
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,851.18,648.95
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,865.3,654.94
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,883.08,664.13
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,904.18,675.41
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,917.69,681.63
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,927.74,685.74
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,899.61,665.92
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,875.38,649.33
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,823.98,615.77
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,770.0,580.42
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,741.87,563.3
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,711.66,544.16
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,682.43,525.54
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,651.07,504.75
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,612.15,477.83
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,567.79,446.43
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,512.28,405.59
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,458.06,364.5
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,395.23,315.15
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,335.87,266.98
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,266.33,210.96
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,203.77,158.56
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,137.38,100.37
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,68.15,20.4
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,27.85,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.5,0.9,6.5,6.0,0.0,0.0
2018,11,18,7,0,45.0,11.0,0.9,6.6,12.0,21.71,0.0
2018,11,18,7,15,116.5,27.0,0.9,7.05,37.5,75.39,14.49
2018,11,18,7,30,188.0,43.0,0.9,7.5,63.0,139.23,103.98
2018,11,18,7,45,260.0,58.5,0.9,7.9,100.0,198.15,158.92
2018,11,18,8,0,332.0,74.0,0.9,8.3,137.0,265.07,217.8
2018,11,18,8,15,390.0,85.5,0.8,8.8,177.0,327.1,271.07
2018,11,18,8,30,448.0,97.0,0.7,9.3,217.0,394.32,326.61
2018,11,18,8,45,478.0,104.5,0.6,9.75,250.5,443.78,365.97
2018,11,18,9,0,508.0,112.0,0.5,10.2,284.0,494.74,404.9
2018,11,18,9,15,537.0,118.0,0.5,10.85,317.0,544.32,441.88
2018,11,18,9,30,566.0,124.0,0.5,11.5,350.0,594.53,478.14
2018,11,18,9,45,617.5,121.5,0.45,12.1,385.5,658.97,523.35
2018,11,18,10,0,669.0,119.0,0.4,12.7,421.0,719.49,562.92
2018,11,18,10,15,706.5,117.5,0.6,13.35,451.5,769.38,598.03
2018,11,18,10,30,744.0,116.0,0.8,14.0,482.0,818.24,632.23
2018,11,18,10,45,762.0,115.5,1.0,14.65,501.0,849.44,653.98
2018,11,18,11,0,780.0,115.0,1.2,15.3,520.0,878.14,674.09
2018,11,18,11,15,788.0,115.5,1.3,15.8,531.0,896.11,685.71
2018,11,18,11,30,796.0,116.0,1.4,16.3,542.0,910.94,695.4
2018,11,18,11,45,801.0,114.5,1.5,16.75,544.5,917.21,699.54
2018,11,18,12,0,806.0,113.0,1.6,17.2,547.0,920.1,701.58
2018,11,18,12,15,762.0,123.0,1.55,17.45,530.0,888.19,678.71
2018,11,18,12,30,718.0,133.0,1.5,17.7,513.0,853.06,654.08
2018,11,18,12,45,656.0,147.0,1.45,17.95,487.5,803.16,619.21
2018,11,18,13,0,594.0,161.0,1.4,18.2,462.0,745.99,579.11
2018,11,18,13,15,580.5,157.5,1.25,18.3,442.0,717.56,558.47
2018,11,18,13,30,567.0,154.0,1.1,18.4,422.0,687.42,535.9
2018,11,18,13,45,541.5,148.0,0.95,18.5,392.5,642.95,502.83
2018,11,18,14,0,516.0,142.0,0.8,18.6,363.0,597.99,469.22
2018,11,18,14,15,538.0,131.0,0.65,18.5,345.5,582.93,458.02
2018,11,18,14,30,560.0,120.0,0.5,18.4,328.0,564.5,443.6
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,510.27,401.41
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,457.17,359.87
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,385.64,304.64
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,319.02,251.64
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,252.33,198.97
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,191.76,148.71
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,136.03,98.64
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,80.07,19.68
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,30.64,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,7.92,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,41.73,0.0
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,86.7,62.85
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,121.28,96.18
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,159.45,130.55
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,167.03,138.5
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,181.46,151.35
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,200.42,167.37
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,218.52,182.12
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,324.0,270.57
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,425.58,352.93
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,472.21,388.61
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,536.32,436.87
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,606.28,489.54
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,678.15,541.87
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,726.42,574.38
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,767.01,600.95
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,750.99,586.92
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,725.32,566.69
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,720.45,561.88
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,713.22,555.26
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,726.31,564.17
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,736.58,570.21
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,730.13,564.98
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,706.76,548.1
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,624.17,487.73
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,527.21,415.76
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,475.43,377.32
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,425.05,338.92
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,378.25,302.76
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,333.25,267.42
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,308.42,248.25
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,283.02,227.97
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,239.9,192.89
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,198.82,158.77
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,158.35,124.73
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,120.49,92.13
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,75.86,52.71
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,38.68,3.89
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,16.07,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,30.24,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,104.45,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,191.42,139.07
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,259.94,206.25
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,337.4,274.51
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,401.93,330.46
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,470.59,387.57
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,529.75,434.91
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,586.59,478.74
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,633.5,511.09
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,683.34,543.56
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,715.49,562.19
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,744.36,578.08
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,779.05,599.13
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,811.6,618.25
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,820.87,622.41
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,826.51,624.55
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,815.03,617.98
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,799.58,608.65
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,770.6,589.79
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,731.98,563.83
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,721.69,556.96
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,709.2,548.05
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,700.88,542.77
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,690.1,535.57
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,657.1,512.19
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,623.04,487.87
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,580.72,456.81
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,538.34,425.37
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,516.78,409.74
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,492.39,391.37
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,438.45,349.6
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,385.38,307.8
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,339.74,271.36
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,299.96,238.07
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,250.16,196.75
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,201.14,154.5
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,142.48,101.06
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,84.74,8.17
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,29.95,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,4.82,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,7.9,0.44
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,10.53,3.16
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,13.18,5.57
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,14.06,6.42
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,14.94,7.22
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,18.91,10.66
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,22.89,14.06
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,25.54,16.29
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,28.2,18.5
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,43.98,31.9
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,59.9,45.28
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,87.72,68.4
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,117.6,92.93
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,152.33,121.72
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,201.32,161.76
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,208.83,167.66
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,216.42,173.71
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,187.74,150.12
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,149.13,118.4
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,112.0,87.7
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,76.16,57.82
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,78.46,59.85
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,80.84,61.93
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,67.22,50.69
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,53.91,39.65
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,41.04,28.96
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,28.2,18.22
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,36.47,25.3
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,44.67,32.33
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,112.03,90.4
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,168.92,138.36
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,104.82,83.6
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,51.7,38.0
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,38.75,26.92
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,26.45,16.28
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,17.61,8.12
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,8.79,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,4.55,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,30.16,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,104.35,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,195.25,135.4
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,264.12,206.69
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,338.49,273.41
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,404.2,331.74
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,473.89,391.51
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,533.53,441.39
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,594.52,490.72
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,603.3,496.72
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,601.18,494.07
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,656.35,535.46
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,711.72,575.9
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,665.1,539.13
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,602.52,489.19
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,654.3,529.18
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,713.58,572.7
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,752.15,600.67
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,788.64,627.11
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,673.91,540.24
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,546.45,439.95
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,520.86,420.97
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,494.26,400.65
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,522.09,423.6
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,547.82,444.66
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,487.2,396.64
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,412.35,337.14
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,323.71,265.22
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,225.21,183.8
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,145.38,117.49
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,66.25,50.46
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,97.63,77.82
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,122.84,99.54
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,117.8,94.92
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,121.49,97.24
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,84.32,65.3
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,57.15,41.63
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,35.44,21.73
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,14.3,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,7.03,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.91,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,3.94,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,7.02,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,10.98,3.46
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,14.94,7.01
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,22.88,13.92
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,30.83,20.83
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,35.26,24.65
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,39.69,28.42
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,51.21,38.27
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,62.95,48.22
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,66.06,50.64
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,69.01,52.89
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,103.72,81.94
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,140.08,112.0
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,105.23,82.79
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,72.6,55.4
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,75.72,57.93
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,78.94,60.54
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,69.93,53.0
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,61.03,45.58
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,84.58,65.37
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,109.83,86.49
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,121.32,96.1
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,133.07,105.95
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,94.34,73.76
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,58.34,43.58
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,53.62,39.85
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,50.22,37.2
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,46.52,34.13
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,42.82,31.03
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,27.79,18.16
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,14.06,6.35
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,11.86,4.45
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,9.66,2.54
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,7.46,0.62
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,5.26,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.5,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.75,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.91,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,29.44,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,87.57,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,189.18,123.23
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,253.7,196.13
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,331.8,266.38
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,396.56,324.09
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,465.45,383.29
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,524.41,432.75
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,584.74,481.6
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,587.17,482.26
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,577.46,473.25
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,552.85,451.77
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,527.33,429.02
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,648.0,523.08
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,767.36,609.34
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,739.34,586.19
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,695.88,552.93
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,627.36,498.99
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,536.03,427.01
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,535.01,425.96
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,532.78,423.5
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,552.34,438.97
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,570.28,453.02
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,622.66,493.35
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,653.44,517.48
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,727.67,572.86
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,779.32,610.24
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,718.89,566.8
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,655.41,521.38
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,598.37,480.27
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,542.05,437.72
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,513.5,415.97
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,481.86,390.67
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,433.63,350.86
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,385.61,309.74
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,326.68,258.76
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,271.3,208.63
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,184.89,128.95
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,102.6,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,37.84,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,7.28,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,83.1,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,181.83,115.26
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,254.36,197.37
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,330.91,266.22
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,397.03,324.61
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,467.29,384.38
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,528.15,434.56
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,590.53,484.08
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,642.83,523.01
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,694.6,560.18
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,731.21,585.51
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,772.61,614.06
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,806.5,636.71
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,837.86,657.4
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,863.39,673.4
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,885.84,687.23
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,901.43,696.32
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,913.6,703.17
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,918.63,705.4
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,920.09,705.39
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,915.26,701.8
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,906.88,695.98
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,892.74,685.87
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,875.15,673.57
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,849.7,655.8
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,821.32,636.08
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,785.35,611.31
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,747.06,584.74
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,702.48,553.74
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,662.78,525.81
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,609.24,486.92
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,555.52,445.21
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,439.14,353.08
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,331.71,265.81
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,226.24,178.98
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,130.81,99.73
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,88.34,59.66
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,43.09,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,15.76,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,16.38,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,34.22,17.25
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,60.1,44.12
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,86.49,67.89
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,124.0,100.74
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,155.6,128.28
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,163.44,135.22
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,180.41,149.41
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,253.27,210.75
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,333.54,276.31
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,413.54,340.6
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,514.74,418.9
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,557.42,450.11
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,600.27,481.31
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,581.05,463.7
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,541.16,431.56
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,495.42,394.75
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,429.39,342.43
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,439.92,350.73
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,449.89,358.09
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,509.73,404.32
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,550.0,435.23
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,530.58,420.17
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,510.34,404.93
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,466.54,371.49
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,407.61,326.49
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,437.79,351.42
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,448.15,360.62
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,495.9,398.97
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,525.31,422.22
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,383.8,311.52
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,247.34,202.05
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,130.75,105.61
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,17.43,9.15
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,34.72,23.74
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,48.39,34.26
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,38.61,23.25
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,27.8,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,10.95,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,4.09,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,7.02,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,10.54,3.11
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,14.06,6.38
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,18.02,9.94
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,21.99,13.45
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,67.52,53.15
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,118.07,96.56
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,146.43,120.28
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,175.3,144.11
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,149.68,121.85
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,114.84,91.84
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,103.81,82.43
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,93.17,73.3
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,80.67,62.69
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,69.02,52.82
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,100.37,79.1
