Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,18.14,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,96.54,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,183.77,137.1
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,288.44,236.12
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,405.86,340.19
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,454.2,385.29
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,502.25,428.25
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,560.54,477.89
2018,12,28,9,30,770.0,55.0,3.9,8.0,296.0,619.61,525.67
2018,12,28,9,45,827.5,51.5,4.05,8.7,335.0,679.35,571.65
2018,12,28,10,0,885.0,48.0,4.2,9.4,374.0,746.15,622.24
2018,12,28,10,15,898.5,49.0,4.2,9.9,400.5,785.2,649.99
2018,12,28,10,30,912.0,50.0,4.2,10.4,427.0,821.96,675.69
2018,12,28,10,45,920.0,50.0,4.2,10.9,446.5,850.13,694.59
2018,12,28,11,0,928.0,50.0,4.2,11.4,466.0,875.28,711.13
2018,12,28,11,15,933.5,50.5,4.2,11.7,479.5,895.74,724.67
2018,12,28,11,30,939.0,51.0,4.2,12.0,493.0,912.78,735.75
2018,12,28,11,45,941.0,52.0,4.2,12.25,499.5,923.83,742.67
2018,12,28,12,0,943.0,53.0,4.2,12.5,506.0,931.22,747.09
2018,12,28,12,15,940.5,54.5,4.15,12.65,505.0,931.51,746.58
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,928.09,743.53
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,916.53,734.73
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,901.48,723.58
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,880.53,708.63
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,856.33,691.36
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,825.07,668.82
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,791.09,644.15
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,748.92,612.51
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,704.94,579.13
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,654.18,540.0
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,602.91,499.71
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,547.0,453.16
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,486.73,401.54
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,415.05,340.01
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,347.47,279.31
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,263.09,200.12
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,182.38,68.29
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,89.21,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,15,58.5,5.0,1.25,1.85,6.0,0.0,0.0
2018,12,29,7,30,117.0,10.0,1.3,2.6,12.0,44.21,0.0
2018,12,29,7,45,289.0,18.5,1.4,3.4,41.5,136.45,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.2,71.0,237.2,175.45
2018,12,29,8,15,543.5,32.0,1.55,4.75,108.5,306.75,248.76
2018,12,29,8,30,626.0,37.0,1.6,5.3,146.0,383.28,318.41
2018,12,29,8,45,675.0,40.5,1.65,5.9,184.5,445.98,374.38
2018,12,29,9,0,724.0,44.0,1.7,6.5,223.0,511.56,430.55
2018,12,29,9,15,756.0,46.5,1.7,7.15,259.5,567.24,476.4
2018,12,29,9,30,788.0,49.0,1.7,7.8,296.0,617.43,515.12
2018,12,29,9,45,808.0,52.0,1.7,8.45,328.0,665.19,549.96
2018,12,29,10,0,828.0,55.0,1.7,9.1,360.0,711.86,582.99
2018,12,29,10,15,843.5,56.0,1.7,9.55,386.5,750.82,609.93
2018,12,29,10,30,859.0,57.0,1.7,10.0,413.0,787.8,634.97
2018,12,29,10,45,869.5,58.0,1.65,10.45,433.5,818.31,654.42
2018,12,29,11,0,880.0,59.0,1.6,10.9,454.0,846.09,671.67
2018,12,29,11,15,886.0,59.5,1.7,11.3,467.0,866.32,685.35
2018,12,29,11,30,892.0,60.0,1.8,11.7,480.0,883.33,696.85
2018,12,29,11,45,895.0,60.5,1.9,12.05,486.5,894.29,704.32
2018,12,29,12,0,898.0,61.0,2.0,12.4,493.0,901.79,709.51
2018,12,29,12,15,895.5,61.5,2.1,12.7,491.5,900.77,708.98
2018,12,29,12,30,893.0,62.0,2.2,13.0,490.0,896.23,706.15
2018,12,29,12,45,885.5,63.0,2.25,13.25,481.0,884.4,697.92
2018,12,29,13,0,878.0,64.0,2.3,13.5,472.0,869.25,687.5
2018,12,29,13,15,870.0,63.5,2.25,13.55,456.5,848.47,672.74
2018,12,29,13,30,862.0,63.0,2.2,13.6,441.0,824.66,655.89
2018,12,29,13,45,848.5,62.5,2.15,13.65,418.5,793.45,633.68
2018,12,29,14,0,835.0,62.0,2.1,13.7,396.0,767.31,615.12
2018,12,29,14,15,784.0,65.5,1.85,13.5,361.0,707.27,570.29
2018,12,29,14,30,733.0,69.0,1.6,13.3,326.0,647.24,525.12
2018,12,29,14,45,563.0,82.0,1.35,13.1,268.0,520.66,426.9
2018,12,29,15,0,393.0,95.0,1.1,12.9,210.0,395.28,325.93
2018,12,29,15,15,377.0,81.5,1.1,12.9,179.5,351.8,290.76
2018,12,29,15,30,361.0,68.0,1.1,12.9,149.0,308.72,254.16
2018,12,29,15,45,443.5,53.5,0.9,11.95,133.0,320.49,260.76
2018,12,29,16,0,526.0,39.0,0.7,11.0,117.0,319.93,254.04
2018,12,29,16,15,414.5,32.0,0.65,10.9,81.0,236.34,177.7
2018,12,29,16,30,303.0,25.0,0.6,10.8,45.0,156.89,65.3
2018,12,29,16,45,187.0,16.5,0.55,10.7,25.5,74.23,0.0
2018,12,29,17,0,71.0,8.0,0.5,10.6,6.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,0.5,10.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.0,2.0,5.05,4.5,0.0,0.0
2018,12,30,7,30,42.0,8.0,2.1,5.1,9.0,19.82,0.0
2018,12,30,7,45,133.5,21.0,2.15,5.15,32.0,83.21,0.0
2018,12,30,8,0,225.0,34.0,2.2,5.2,55.0,153.3,112.62
2018,12,30,8,15,319.0,43.0,2.05,5.45,89.5,219.07,178.08
2018,12,30,8,30,413.0,52.0,1.9,5.7,124.0,294.93,246.38
2018,12,30,8,45,534.0,53.5,1.75,5.95,170.5,385.95,325.7
2018,12,30,9,0,655.0,55.0,1.6,6.2,217.0,482.06,406.82
2018,12,30,9,15,703.0,57.0,1.45,6.55,255.5,545.2,458.2
2018,12,30,9,30,751.0,59.0,1.3,6.9,294.0,610.05,508.42
2018,12,30,9,45,782.0,59.5,1.15,7.3,327.0,662.0,545.15
2018,12,30,10,0,813.0,60.0,1.0,7.7,360.0,713.5,580.07
2018,12,30,10,15,804.5,66.5,0.9,8.0,381.5,740.77,596.81
2018,12,30,10,30,796.0,73.0,0.8,8.3,403.0,764.64,610.89
2018,12,30,10,45,733.0,89.5,0.7,8.6,405.0,756.41,601.72
2018,12,30,11,0,670.0,106.0,0.6,8.9,407.0,738.12,585.88
2018,12,30,11,15,757.5,90.5,0.8,9.35,440.0,801.79,633.21
2018,12,30,11,30,845.0,75.0,1.0,9.8,473.0,870.39,682.21
2018,12,30,11,45,873.5,69.5,1.25,10.3,486.0,887.25,695.41
2018,12,30,12,0,902.0,64.0,1.5,10.8,499.0,909.81,713.12
2018,12,30,12,15,901.0,64.5,1.65,11.3,498.0,910.27,713.86
2018,12,30,12,30,900.0,65.0,1.8,11.8,497.0,907.17,712.41
2018,12,30,12,45,894.0,64.5,1.95,12.3,487.5,894.71,704.4
2018,12,30,13,0,888.0,64.0,2.1,12.8,478.0,878.87,694.04
2018,12,30,13,15,880.0,64.0,2.05,13.1,462.5,858.7,679.14
2018,12,30,13,30,872.0,64.0,2.0,13.4,447.0,835.46,662.16
2018,12,30,13,45,858.0,63.5,1.95,13.7,424.5,803.69,639.07
2018,12,30,14,0,844.0,63.0,1.9,14.0,402.0,776.96,619.64
2018,12,30,14,15,825.0,61.5,1.7,13.9,373.0,734.94,588.43
2018,12,30,14,30,806.0,60.0,1.5,13.8,344.0,691.25,555.77
2018,12,30,14,45,777.0,57.5,1.3,13.75,309.5,637.9,515.3
2018,12,30,15,0,748.0,55.0,1.1,13.7,275.0,584.27,473.46
2018,12,30,15,15,655.0,57.0,1.1,13.7,230.5,500.21,406.87
2018,12,30,15,30,562.0,59.0,1.1,13.7,186.0,418.63,340.46
2018,12,30,15,45,427.5,54.0,1.05,12.15,139.5,313.47,254.89
2018,12,30,16,0,293.0,49.0,1.0,10.6,93.0,218.81,175.49
2018,12,30,16,15,259.5,37.5,1.05,10.05,67.5,176.06,134.29
2018,12,30,16,30,226.0,26.0,1.1,9.5,42.0,130.33,60.48
2018,12,30,16,45,143.5,16.5,1.15,8.95,24.0,60.72,0.0
2018,12,30,17,0,61.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,12,30,17,15,30.5,3.5,1.25,8.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,12,31,7,15,69.5,5.5,4.9,4.15,6.5,0.0,0.0
2018,12,31,7,30,139.0,11.0,4.9,4.5,13.0,51.29,0.0
2018,12,31,7,45,290.0,19.0,4.95,4.85,40.5,135.96,0.0
2018,12,31,8,0,441.0,27.0,5.0,5.2,68.0,227.56,168.01
2018,12,31,8,15,537.0,32.5,5.15,5.75,108.0,302.65,247.31
2018,12,31,8,30,633.0,38.0,5.3,6.3,148.0,386.25,324.74
2018,12,31,8,45,712.5,38.0,5.45,6.9,191.0,457.88,390.46
2018,12,31,9,0,792.0,38.0,5.6,7.5,234.0,537.76,461.16
2018,12,31,9,15,822.5,40.5,5.8,8.05,272.0,594.85,511.06
2018,12,31,9,30,853.0,43.0,6.0,8.6,310.0,652.3,557.9
2018,12,31,9,45,872.5,46.0,6.2,9.2,344.0,702.38,597.31
2018,12,31,10,0,892.0,49.0,6.4,9.8,378.0,751.14,634.9
2018,12,31,10,15,906.5,50.0,6.45,10.2,405.5,791.51,665.2
2018,12,31,10,30,921.0,51.0,6.5,10.6,433.0,829.63,693.36
2018,12,31,10,45,930.5,52.0,6.5,11.0,454.5,861.03,715.78
2018,12,31,11,0,940.0,53.0,6.5,11.4,476.0,889.43,735.75
2018,12,31,11,15,945.5,54.0,6.45,11.65,490.0,911.14,750.68
2018,12,31,11,30,951.0,55.0,6.4,11.9,504.0,929.39,763.0
2018,12,31,11,45,952.5,55.5,6.35,12.1,510.5,939.77,769.58
2018,12,31,12,0,954.0,56.0,6.3,12.3,517.0,946.43,773.49
2018,12,31,12,15,952.0,57.5,6.3,12.45,516.5,947.52,773.81
2018,12,31,12,30,950.0,59.0,6.3,12.6,516.0,944.85,771.48
2018,12,31,12,45,943.0,60.0,6.25,12.7,507.0,933.28,762.49
2018,12,31,13,0,936.0,61.0,6.2,12.8,498.0,918.16,751.0
2018,12,31,13,15,928.5,60.5,6.15,12.8,482.0,897.12,735.44
2018,12,31,13,30,921.0,60.0,6.1,12.8,466.0,872.82,717.48
2018,12,31,13,45,908.0,58.5,6.05,12.85,442.0,839.49,692.45
2018,12,31,14,0,895.0,57.0,6.0,12.9,418.0,803.52,665.3
2018,12,31,14,15,879.5,55.5,5.8,12.75,389.5,763.21,634.43
2018,12,31,14,30,864.0,54.0,5.6,12.6,361.0,720.94,601.71
2018,12,31,14,45,839.0,52.0,5.4,12.4,326.0,669.61,561.46
2018,12,31,15,0,814.0,50.0,5.2,12.2,291.0,623.14,524.38
2018,12,31,15,15,749.0,49.5,5.2,12.2,248.0,547.08,460.35
2018,12,31,15,30,684.0,49.0,5.2,12.2,205.0,474.18,397.23
2018,12,31,15,45,371.0,48.0,3.0,11.75,130.5,277.61,229.16
2018,12,31,16,0,58.0,47.0,0.8,11.3,56.0,84.3,65.16
2018,12,31,16,15,42.5,35.5,0.8,11.0,41.0,62.73,45.39
2018,12,31,16,30,27.0,24.0,0.8,10.7,26.0,40.7,17.28
2018,12,31,16,45,19.0,13.5,0.85,10.35,14.5,18.37,0.0
2018,12,31,17,0,11.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,12,31,17,15,5.5,1.5,0.9,9.85,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
